Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,934.75,704.59
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,945.38,711.91
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,952.08,716.67
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,951.52,716.57
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,947.13,714.02
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,936.4,707.38
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,922.06,698.29
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,905.65,687.16
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,877.47,668.36
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,840.73,645.1
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,801.51,619.59
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,748.01,582.56
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,693.28,543.7
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,627.7,497.74
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,558.18,446.28
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,458.23,368.29
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,363.75,288.71
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,221.67,149.02
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,52.5,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,8.64,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,15.44,0.77
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,24.76,15.44
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,33.75,23.96
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,38.89,28.74
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,48.01,36.78
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,51.07,39.39
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,54.07,41.83
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,55.7,42.92
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,57.29,43.95
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,58.38,44.53
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,108.38,58.97
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,167.26,91.43
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,227.54,136.12
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,287.6,186.15
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,348.06,238.18
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,407.31,288.77
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,466.04,337.93
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,522.54,385.04
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,577.84,429.97
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,629.95,470.4
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,680.07,508.12
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,726.03,542.96
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,769.46,575.26
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,808.83,603.52
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,845.16,628.65
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,875.77,649.55
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,902.89,668.14
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,923.5,682.41
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,940.3,694.27
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,951.86,701.86
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,959.54,707.22
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,956.55,705.87
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,949.73,702.21
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,937.56,695.71
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,930.62,692.85
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,905.64,678.11
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,877.48,661.28
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,839.73,638.66
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,799.51,613.91
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,745.87,578.12
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,696.62,544.55
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,624.73,494.61
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,553.96,442.77
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,455.93,365.73
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,363.12,287.27
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,225.96,154.88
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,58.61,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,10.01,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,17.94,3.85
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,33.86,23.06
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,47.77,35.95
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,59.83,46.88
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,71.38,57.05
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,76.67,61.38
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,81.74,65.35
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,72.43,56.89
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,70.1,54.47
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,70.96,54.89
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,113.18,62.94
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,168.29,93.97
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,225.79,136.63
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,284.19,185.07
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,349.42,240.0
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,406.32,288.47
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,463.06,335.87
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,517.76,381.2
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,571.37,424.54
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,620.86,462.9
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,667.93,498.38
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,711.37,531.38
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,752.42,562.05
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,789.54,588.33
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,823.78,610.89
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,852.5,630.34
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,877.93,647.57
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,833.83,617.22
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,764.99,566.36
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,858.41,637.53
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,931.02,688.11
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,864.65,643.39
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,773.03,579.13
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,755.53,568.09
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,735.36,554.75
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,662.25,502.29
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,572.8,437.81
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,490.78,379.16
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,393.7,307.58
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,356.0,280.39
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,317.87,251.94
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,274.93,219.64
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,231.59,185.69
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,180.71,143.92
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,129.76,100.66
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,73.87,48.08
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,7.28,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,10.46,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,18.77,6.05
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,32.73,22.55
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,46.91,35.73
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,57.08,45.07
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,66.82,53.73
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,92.19,75.84
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,112.42,93.06
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,123.04,101.52
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,133.24,109.47
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,127.33,103.87
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,159.4,110.31
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,181.27,113.14
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,229.67,142.93
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,287.03,191.61
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,345.0,241.96
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,406.91,294.97
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,462.28,341.8
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,515.25,386.09
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,567.09,428.21
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,615.12,465.27
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,660.83,499.27
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,703.6,531.11
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,744.08,560.42
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,778.39,584.74
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,814.85,609.06
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,843.44,627.5
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,868.8,643.67
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,885.8,653.28
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,899.09,660.49
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,765.06,567.32
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,595.72,444.14
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,502.44,377.81
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,390.81,295.65
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,373.43,284.49
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,355.55,272.42
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,574.64,442.37
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,777.95,589.93
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,727.23,554.54
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,682.07,524.94
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,611.88,474.91
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,542.82,424.47
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,468.67,370.76
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,383.55,306.46
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,286.05,228.48
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,194.6,152.33
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,103.01,70.56
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,11.77,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,11.82,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,21.08,8.59
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,35.45,24.57
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,50.04,37.91
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,58.78,45.83
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,67.2,53.19
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,42.37,31.54
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,25.55,16.78
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,29.98,20.53
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,34.42,24.23
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,38.42,27.57
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,42.43,29.36
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,64.65,47.28
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,86.78,64.81
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,131.32,99.89
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,175.68,134.2
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,225.99,172.12
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,270.75,205.23
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,293.6,222.06
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,317.44,239.65
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,373.53,280.67
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,434.23,324.34
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,409.51,306.17
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,380.92,285.33
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,392.42,294.15
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,404.08,302.92
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,420.25,315.03
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,436.92,327.5
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,545.48,408.49
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,661.0,491.52
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,638.98,475.22
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,600.44,448.72
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,638.29,477.4
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,660.25,494.63
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,678.2,509.94
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,709.86,534.48
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,702.28,531.51
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,691.17,526.53
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,649.47,499.61
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,606.6,471.48
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,606.3,474.61
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,606.53,476.58
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,527.67,418.84
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,457.47,365.19
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,366.14,292.58
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,280.45,221.12
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,148.86,105.72
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,12.73,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,22.62,10.6
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,37.31,26.21
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,52.2,39.83
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,61.59,48.29
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,70.62,56.15
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,76.33,61.02
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,82.75,66.37
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,68.11,53.44
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,77.74,61.37
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,86.21,68.33
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,94.74,71.88
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,132.4,101.48
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,170.06,130.48
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,170.53,130.48
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,170.63,130.33
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,149.22,113.24
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,126.58,95.24
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,133.97,100.91
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,141.58,106.7
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,320.47,243.12
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,513.22,381.15
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,370.55,277.13
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,206.42,154.59
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,154.46,115.35
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,101.49,74.35
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,208.76,157.04
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,328.38,245.61
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,379.92,282.88
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,433.92,321.84
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,595.97,441.24
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,750.24,550.2
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,751.54,552.17
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,750.16,554.04
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,672.21,501.01
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,609.32,457.47
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,710.95,535.0
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,796.73,597.05
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,501.81,388.09
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,162.33,124.6
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,139.21,107.57
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,116.15,89.43
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,95.34,72.93
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,74.15,55.68
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,53.0,38.09
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,31.06,19.64
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,17.62,7.56
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.55,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,13.19,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,23.42,12.68
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,39.89,29.92
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,54.26,43.69
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,58.07,47.48
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,61.89,50.97
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,92.98,78.97
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,123.32,105.8
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,128.38,109.74
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,138.69,118.25
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,107.68,90.28
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,133.18,80.0
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,194.68,122.39
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,250.56,168.18
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,307.13,218.58
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,364.62,270.74
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,420.61,321.35
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,477.0,371.31
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,531.44,419.29
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,585.05,465.44
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,635.81,507.35
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,684.07,546.24
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,728.14,581.85
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,769.95,615.02
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,807.37,642.88
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,842.14,667.22
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,871.54,688.55
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,897.69,707.5
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,919.3,723.71
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,937.42,737.51
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,947.73,745.54
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,954.3,751.07
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,955.73,753.07
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,953.36,752.54
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,951.02,751.95
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,935.95,742.28
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,913.08,727.4
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,886.92,710.17
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,849.54,685.31
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,809.67,658.31
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,763.22,625.77
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,710.74,587.71
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,639.83,532.79
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,569.88,476.61
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,474.57,397.57
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,383.9,317.78
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,252.1,193.59
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,84.25,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,12.28,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,21.97,12.26
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,30.96,22.18
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,39.61,30.49
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,45.25,35.77
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,50.67,40.62
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,53.45,42.99
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,61.72,50.21
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,63.34,51.37
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,64.9,52.46
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,71.52,58.02
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,129.32,72.01
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,187.88,111.83
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,255.74,167.66
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,315.33,220.82
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,375.33,275.3
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,434.02,327.76
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,492.39,378.7
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,547.91,426.84
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,602.21,472.74
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,653.68,514.56
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,703.36,553.92
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,749.14,590.28
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,792.45,624.15
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,831.73,652.04
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,868.12,677.51
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,898.67,699.4
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,925.78,718.9
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,947.86,734.92
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,966.23,748.47
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,977.31,757.07
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,984.48,763.16
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,986.13,765.58
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,983.87,765.49
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,973.35,760.41
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,959.18,752.93
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,937.28,739.06
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,921.0,729.35
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,885.1,705.72
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,846.57,680.39
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,797.41,645.44
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,746.61,608.53
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,677.32,557.04
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,608.35,503.51
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,522.38,433.44
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,434.72,357.79
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,297.36,230.53
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,124.59,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,12.28,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,21.93,12.73
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,29.67,21.2
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,37.16,28.43
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,45.22,35.91
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,49.73,39.93
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,51.92,41.77
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,54.08,43.5
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,55.7,44.61
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,57.24,45.64
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,77.04,52.0
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,136.89,75.36
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,197.63,117.21
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,259.51,168.24
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,320.88,223.02
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,382.44,278.73
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,442.43,332.03
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,501.77,383.37
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,558.62,431.06
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,614.05,476.02
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,666.29,517.23
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,716.46,555.64
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,763.05,591.46
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,807.01,624.17
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,846.21,650.31
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,882.27,674.06
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,913.33,695.86
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,940.86,715.31
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,962.59,729.5
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,980.49,741.21
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,991.65,749.91
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,998.81,756.16
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,996.0,755.84
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,989.34,753.15
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,977.8,748.39
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,962.58,741.25
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,948.17,733.73
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,921.25,717.44
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,884.05,693.99
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,844.26,668.41
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,792.65,632.72
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,739.53,595.08
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,674.51,549.37
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,605.09,497.8
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,510.63,422.54
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,420.64,346.1
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,285.68,222.51
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,142.22,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,14.55,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,26.24,16.29
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,35.9,26.28
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,45.18,35.01
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,49.32,38.84
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,53.4,42.38
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,56.02,44.55
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,58.54,46.55
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,65.94,52.71
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,67.37,53.55
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,81.18,52.49
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,138.35,76.81
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,196.34,117.24
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,255.78,166.21
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,321.43,223.54
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,379.97,275.86
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,437.32,326.76
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,494.17,376.12
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,548.31,422.82
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,601.22,467.39
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,650.54,507.21
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,697.68,544.28
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,742.04,579.4
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,784.02,612.1
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,820.38,637.56
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,853.76,660.36
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,882.73,681.22
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,908.39,699.74
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,927.6,712.3
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,943.16,722.36
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,952.68,729.46
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,958.45,734.1
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,959.47,735.8
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,956.67,735.02
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,953.49,735.39
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,937.59,726.84
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,912.13,710.4
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,883.55,691.75
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,845.51,667.0
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,805.06,640.19
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,755.52,604.85
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,700.27,564.46
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,629.09,512.47
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,558.95,458.97
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,460.43,379.17
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,366.83,298.71
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,242.11,186.01
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,106.31,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,7.28,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,15.48,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,30.32,19.29
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,43.18,31.84
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,56.33,43.96
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,62.32,49.41
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,69.57,55.71
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,64.57,51.12
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,81.07,65.2
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,90.38,72.71
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,99.61,80.03
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,133.18,103.12
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,167.34,129.64
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,201.38,154.73
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,247.82,189.48
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,227.21,174.2
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,206.84,158.88
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,280.51,214.83
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,366.8,279.9
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,452.22,344.41
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,584.98,446.27
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,633.8,483.9
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,680.05,518.77
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,722.3,550.82
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,762.34,580.55
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,798.33,604.87
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,831.67,626.22
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,859.34,644.69
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,883.86,660.93
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,903.35,674.01
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,919.43,684.83
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,936.89,696.68
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,942.15,700.59
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,939.35,699.37
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,932.89,695.9
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,919.64,689.35
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,902.97,680.61
