Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.46,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,10.54,2.24
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,23.79,15.03
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,37.07,27.18
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,51.95,40.59
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,66.6,53.55
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,81.49,66.44
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,96.23,78.94
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,69.9,55.75
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,39.74,29.26
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,57.94,44.9
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,76.2,57.55
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,81.58,61.62
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,86.81,65.55
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,94.53,71.47
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,102.29,77.37
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,105.4,79.68
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,108.52,82.02
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,127.61,96.85
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,146.99,111.77
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,118.7,89.37
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,89.7,66.35
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,101.66,75.66
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,113.67,84.92
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,130.28,97.98
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,147.2,111.25
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,202.68,154.07
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,259.24,196.92
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,463.19,351.9
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,664.21,496.85
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,424.34,322.11
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,158.58,119.13
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,391.51,299.72
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,617.28,464.07
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,487.26,368.36
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,337.17,256.44
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,449.12,344.1
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,544.5,416.97
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,747.99,571.32
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,905.74,681.73
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,868.67,657.59
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,829.29,633.5
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,784.35,604.36
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,733.23,570.26
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,667.88,524.9
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,603.12,478.46
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,517.76,414.35
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,435.87,349.66
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,327.07,260.2
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,225.39,166.53
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,83.26,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,12.73,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,21.94,11.41
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,33.16,23.32
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,42.97,32.55
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,54.88,43.38
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,73.56,59.92
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,72.26,58.44
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,70.5,56.49
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,112.85,92.83
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,152.5,126.02
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,165.55,135.98
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,180.72,140.56
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,197.46,152.22
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,226.98,174.0
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,258.11,196.91
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,291.53,221.54
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,331.76,250.93
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,388.47,293.08
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,435.54,327.61
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,499.62,374.81
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,570.4,429.67
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,670.22,506.04
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,717.25,539.86
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,761.97,571.41
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,803.06,599.92
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,841.76,625.51
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,876.29,647.2
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,907.96,666.85
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,934.81,684.16
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,958.4,699.36
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,975.83,711.05
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,989.7,720.61
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,997.55,725.97
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,1001.74,729.16
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,998.86,728.46
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,1003.04,732.6
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,989.07,725.06
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,971.64,715.55
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,946.46,701.04
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,918.25,684.58
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,880.54,662.51
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,845.99,642.38
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,794.47,610.37
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,741.85,576.78
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,676.3,532.45
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,611.27,486.76
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,525.36,422.08
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,442.75,356.6
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,332.93,266.56
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,231.48,173.64
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,85.5,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,14.1,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,24.23,13.68
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,36.17,25.98
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,47.72,36.65
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,60.75,48.4
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,80.36,65.64
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,103.79,85.68
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,128.44,106.25
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,147.11,121.49
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,156.54,128.69
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,171.94,140.81
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,200.76,151.67
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,229.76,172.07
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,256.76,192.8
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,298.37,221.91
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,338.48,250.82
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,375.73,274.63
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,456.86,335.02
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,510.82,378.84
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,564.52,421.23
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,615.5,460.34
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,665.23,497.36
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,711.03,530.72
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,754.62,561.71
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,794.79,590.21
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,832.66,615.79
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,866.81,637.85
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,898.23,658.03
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,924.09,675.84
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,946.75,691.67
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,963.78,703.93
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,977.32,714.08
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,984.92,720.18
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,988.95,724.14
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,996.63,731.05
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,990.05,728.69
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,976.14,722.51
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,958.85,714.2
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,931.95,698.36
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,902.14,680.55
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,869.21,661.51
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,828.95,637.05
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,776.61,602.31
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,723.31,566.15
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,656.81,520.42
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,590.93,473.41
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,505.16,407.97
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,422.76,341.67
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,313.7,251.49
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,218.21,164.25
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,104.6,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,14.1,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,25.79,14.97
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,44.14,32.46
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,62.66,49.21
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,63.48,50.2
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,66.02,52.39
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,86.27,69.79
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,106.14,86.53
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,98.91,79.84
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,90.86,72.52
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,84.29,66.54
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,77.1,57.32
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,90.93,68.17
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,104.5,78.68
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,127.71,96.68
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,151.17,114.69
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,126.53,94.95
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,100.79,74.42
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,109.52,81.02
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,118.31,87.6
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,119.34,88.3
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,120.39,89.04
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,130.22,96.48
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,140.31,104.09
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,165.96,123.9
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,192.06,143.97
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,153.52,114.25
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,114.26,83.8
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,231.21,174.54
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,362.37,274.3
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,372.91,282.36
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,383.7,290.88
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,271.01,205.94
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,172.39,130.09
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,217.75,165.72
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,264.98,202.52
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,307.56,236.45
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,336.57,260.09
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,251.48,194.55
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,185.3,142.72
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,109.33,82.92
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,38.86,26.14
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,115.5,89.42
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,202.95,160.68
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,171.99,136.11
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,129.42,101.73
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,231.07,188.28
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,311.45,254.1
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,220.21,176.24
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,134.28,99.65
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,64.31,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.46,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,10.54,2.85
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,25.55,16.33
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,40.58,29.73
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,57.7,44.79
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,74.56,59.35
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,44.57,33.18
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,12.32,5.06
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,14.53,6.94
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,16.75,8.81
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,112.26,89.89
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,204.37,153.37
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,240.07,179.42
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,275.04,206.58
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,317.4,236.62
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,357.94,266.21
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,389.87,291.43
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,424.06,318.46
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,258.27,195.8
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,66.73,47.3
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,81.32,58.82
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,95.86,70.17
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,108.27,79.82
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,120.76,89.5
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,154.33,115.65
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,188.55,142.1
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,113.36,83.81
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,37.39,24.05
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,36.05,23.07
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,34.69,22.06
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,32.89,20.65
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,31.1,19.24
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,30.63,18.95
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,30.17,18.66
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,43.92,29.75
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,57.68,40.87
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,43.42,29.48
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,29.2,18.07
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,27.41,16.68
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,25.62,15.28
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,20.74,11.39
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,15.87,7.46
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,39.28,26.87
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,62.78,46.39
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,53.0,38.53
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,43.23,30.56
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,150.9,122.68
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,265.83,216.48
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,171.17,136.32
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,90.38,65.88
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,42.62,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.44,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.75,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.63,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.51,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.39,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,5.27,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,27.34,18.2
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,48.61,36.51
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,125.6,101.78
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,197.46,152.04
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,153.83,117.56
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,100.35,75.8
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,146.02,111.71
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,191.65,146.93
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,201.52,153.94
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,211.58,161.13
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,252.01,191.46
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,293.41,221.99
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,323.91,244.58
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,362.71,273.2
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,319.0,240.51
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,272.08,205.33
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,387.48,292.72
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,509.21,382.17
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,434.12,326.81
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,353.81,267.27
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,459.05,346.71
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,579.91,434.51
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,607.23,454.46
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,634.61,474.96
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,629.09,471.5
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,622.12,467.3
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,506.35,382.9
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,370.67,281.92
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,310.32,237.87
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,234.42,180.55
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,271.23,210.05
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,294.31,228.57
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,210.34,163.89
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,144.97,112.39
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,221.63,176.26
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,303.76,242.67
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,249.04,199.61
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,210.73,169.22
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,168.36,134.7
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,126.12,99.46
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,81.95,61.99
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,31.94,19.47
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,14.42,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.38,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,8.78,1.64
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,17.14,9.28
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,25.53,16.85
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,35.26,25.57
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,45.01,34.18
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,79.58,64.19
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,111.53,91.29
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,136.02,111.5
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,159.97,130.87
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,165.84,134.94
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,173.69,134.05
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,184.94,142.02
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,196.08,149.96
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,232.46,176.96
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,258.98,196.12
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,231.05,175.03
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,187.4,141.79
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,188.22,142.13
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,188.96,142.29
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,170.49,128.06
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,151.41,113.35
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,279.47,210.37
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,412.15,306.54
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,453.56,335.86
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,497.26,367.06
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,601.57,442.53
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,715.83,522.38
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,603.36,442.8
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,478.42,353.36
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,548.76,405.45
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,610.24,449.55
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,609.58,450.77
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,607.83,451.78
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,441.98,333.23
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,243.21,184.54
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,185.1,140.84
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,127.34,96.0
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,115.29,86.86
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,103.19,77.54
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,181.82,141.31
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,259.74,203.64
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,259.07,204.35
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,257.52,204.56
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,221.06,176.21
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,184.77,147.45
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,262.02,212.37
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,343.24,275.97
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,238.03,189.22
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,153.32,115.62
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,74.44,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,16.05,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,31.2,20.36
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,48.19,36.11
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,65.51,51.62
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,68.51,54.49
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,72.94,58.35
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,95.3,77.33
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,124.53,101.62
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,103.85,83.71
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,72.6,56.96
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,122.95,99.08
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,171.58,131.95
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,210.59,154.16
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,278.06,198.16
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,318.69,229.24
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,360.86,261.91
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,397.05,287.76
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,455.57,332.28
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,510.93,375.24
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,561.66,413.74
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,609.19,449.4
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,655.94,483.54
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,703.08,517.67
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,747.43,549.35
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,786.78,575.86
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,824.01,599.81
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,856.08,620.26
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,885.44,638.94
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,910.15,653.9
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,931.8,666.92
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,957.37,683.25
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,969.83,691.39
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,976.18,696.03
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,978.98,698.68
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,978.24,699.34
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,973.88,697.94
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,959.17,691.08
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,941.18,682.33
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,914.16,668.52
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,884.33,652.73
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,851.89,635.54
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,811.93,612.89
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,761.13,581.06
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,709.36,547.75
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,645.16,503.8
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,581.53,458.83
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,498.19,396.64
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,413.61,330.26
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,314.16,249.6
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,223.29,170.44
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,110.71,12.39
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,21.13,12.93
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,37.94,27.44
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,37.07,26.55
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,36.2,25.69
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,52.63,39.56
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,69.1,50.75
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,42.48,29.04
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,15.92,7.36
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,62.98,45.34
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,109.15,81.65
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,239.07,180.48
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,373.48,278.66
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,429.2,317.67
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,515.26,378.96
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,575.81,424.66
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,661.46,488.39
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,706.16,520.19
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,751.76,552.26
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,791.29,579.74
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,828.68,604.97
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,861.65,627.29
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,892.0,647.95
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,917.31,664.87
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,939.54,679.91
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,954.82,691.18
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,966.69,700.46
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,983.6,712.61
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,986.35,715.77
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,982.66,715.07
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,975.48,712.33
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,959.71,705.03
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,940.69,695.73
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,750.39,567.29
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,531.44,407.38
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,692.38,533.02
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,812.0,620.14
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,630.9,492.06
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,451.84,357.29
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,404.33,323.42
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,356.71,287.59
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,300.95,243.29
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,246.34,198.45
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,182.1,144.5
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,119.87,90.14
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,51.08,7.65
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,13.11,0.0
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,26.51,16.99
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,34.41,24.64
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,42.0,31.61
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,46.28,35.5
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,50.4,39.06
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,53.09,41.15
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,61.22,47.9
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,62.73,48.8
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,64.13,49.6
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,74.92,47.77
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,129.49,68.63
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,194.49,112.87
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,251.84,158.34
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,309.11,206.78
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,367.05,256.4
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,424.36,305.51
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,481.67,353.56
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,536.69,397.93
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,590.9,440.24
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,642.51,480.11
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,692.68,517.85
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,740.15,553.01
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,785.72,585.92
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,826.91,613.42
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,865.65,639.12
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,900.12,660.54
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,931.67,679.9
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,958.32,696.95
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,981.65,711.85
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,998.69,723.22
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,1012.1,732.42
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,1019.88,739.14
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,1023.94,743.7
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,1021.36,743.22
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,1015.15,740.63
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,1001.32,732.3
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,984.09,721.96
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,969.91,714.28
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,942.36,697.86
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,905.66,675.81
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,866.61,652.02
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,816.82,619.34
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,765.66,585.25
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,707.53,547.15
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,644.98,504.43
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,564.31,445.85
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,486.57,386.62
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,381.27,303.49
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,284.11,219.96
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,142.95,43.34
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
