Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,13.91,1.3
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,28.17,18.45
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,35.99,25.98
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,43.51,32.85
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,48.11,36.99
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,52.53,40.78
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,54.75,42.43
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,62.62,48.89
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,64.05,49.81
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,65.39,50.64
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,79.52,49.7
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,134.31,72.02
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,189.93,109.27
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,255.6,161.22
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,312.5,209.0
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,369.97,257.69
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,426.52,305.47
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,483.02,352.04
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,537.47,395.22
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,590.97,436.27
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,641.89,474.8
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,691.39,511.24
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,737.9,543.6
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,782.51,573.71
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,823.12,600.0
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,861.36,624.55
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,895.42,646.82
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,926.6,667.24
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,952.91,684.6
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,975.96,699.99
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,992.8,711.59
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,1006.07,721.12
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,1013.77,727.92
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,1017.82,732.61
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,1015.26,733.25
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,1009.1,731.79
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,995.44,726.54
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,989.19,726.27
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,964.3,712.86
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,936.39,697.5
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,898.89,675.66
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,859.07,652.0
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,813.97,623.04
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,762.83,589.29
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,698.94,546.77
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,635.47,502.98
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,551.92,441.14
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,471.48,378.84
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,366.81,294.38
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,270.08,210.74
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,133.16,49.32
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,18.33,4.86
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,35.61,24.75
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,51.66,39.59
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,67.23,53.66
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,75.9,61.35
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,86.0,70.01
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,92.39,75.22
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,98.43,80.01
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,102.35,83.06
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,106.0,85.85
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,141.82,106.37
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,196.43,152.52
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,190.86,147.78
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,182.95,141.55
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,207.06,159.83
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,231.87,178.5
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,243.87,187.54
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,256.06,196.74
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,316.94,242.68
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,389.34,296.56
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,468.37,356.17
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,559.89,424.56
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,566.32,427.82
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,564.29,425.0
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,624.24,469.85
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,690.13,518.17
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,518.19,391.76
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,320.26,241.8
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,313.66,237.5
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,306.8,232.53
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,269.79,204.75
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,232.14,176.31
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,246.81,187.86
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,261.89,199.63
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,630.46,485.5
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,948.92,711.28
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,932.73,699.32
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,913.51,688.01
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,886.7,671.55
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,857.27,653.29
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,817.33,628.53
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,775.52,602.13
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,723.4,566.64
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,663.11,524.47
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,598.19,478.24
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,534.52,431.15
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,456.7,370.11
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,382.4,309.63
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,288.53,231.72
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,187.87,145.69
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,92.78,37.83
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,16.8,4.78
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,33.22,22.38
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,44.06,32.43
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,54.51,41.82
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,61.54,47.97
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,68.98,54.26
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,94.0,75.41
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,123.82,100.21
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,148.86,120.54
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,165.99,134.02
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,177.05,134.18
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,201.16,152.46
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,230.54,173.51
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,262.23,196.49
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,293.01,218.06
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,339.8,252.13
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,377.67,280.51
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,418.68,311.29
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,463.59,344.25
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,525.45,389.65
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,584.38,435.63
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,667.34,499.2
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,711.07,531.2
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,756.64,563.96
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,795.48,590.52
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,832.15,615.17
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,732.76,541.52
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,590.99,433.72
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,773.54,571.77
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,938.05,687.17
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,872.96,640.69
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,769.82,564.35
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,682.91,503.03
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,576.8,426.83
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,789.95,587.03
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,967.82,711.41
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,836.76,621.83
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,689.67,515.62
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,794.27,596.17
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,879.83,657.51
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,840.58,632.63
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,799.41,606.97
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,747.36,572.28
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,694.47,536.42
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,628.77,490.98
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,563.69,444.58
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,476.16,379.02
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,399.34,318.41
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,303.89,240.8
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,216.11,165.77
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,111.58,51.03
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,18.8,6.83
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,35.43,24.31
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,49.17,36.86
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,62.36,48.62
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,73.66,58.45
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,93.84,75.63
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,114.21,92.63
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,134.31,109.08
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,148.26,120.36
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,162.05,131.4
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,185.15,141.8
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,217.26,162.35
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,216.22,148.02
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,261.34,172.82
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,312.53,215.82
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,365.36,260.57
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,417.51,305.07
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,470.26,349.27
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,524.65,393.02
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,574.06,432.02
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,620.62,468.81
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,666.34,504.21
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,670.79,504.57
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,657.53,491.04
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,735.8,552.07
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,824.11,619.29
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,653.51,491.7
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,435.94,324.88
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,560.44,418.8
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,683.1,508.61
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,507.67,380.85
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,299.08,224.35
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,495.3,374.06
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,687.24,514.47
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,713.16,534.85
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,737.06,554.58
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,676.49,511.99
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,596.53,455.21
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,534.33,409.93
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,471.91,363.74
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,438.14,340.12
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,403.52,315.48
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,263.83,206.94
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,133.03,101.89
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,112.39,85.97
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,91.55,69.46
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,165.06,131.46
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,243.89,195.21
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,168.65,132.56
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,93.34,69.16
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,45.57,19.47
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,18.31,7.24
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,36.21,25.28
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,46.62,35.07
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,56.7,44.29
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,64.83,51.46
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,70.42,56.17
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,70.6,56.05
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,70.91,55.99
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,72.42,56.96
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,73.78,57.77
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,102.8,63.1
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,154.2,86.58
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,208.99,124.92
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,265.77,170.53
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,322.5,217.92
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,387.31,271.44
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,444.07,318.63
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,500.82,364.41
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,555.86,407.55
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,610.4,448.82
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,662.42,488.05
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,713.06,525.26
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,760.97,558.66
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,807.31,589.62
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,848.63,616.48
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,887.51,641.59
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,922.49,664.04
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,954.6,684.58
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,981.4,701.27
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,1004.84,715.84
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,1022.38,727.26
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,1036.26,736.54
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,1044.01,741.08
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,1048.0,743.41
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,1045.74,742.59
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,1039.79,739.69
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,1026.19,731.83
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,1009.14,721.86
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,983.89,706.0
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,965.97,694.9
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,929.28,671.78
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,890.16,647.18
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,840.08,615.93
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,788.59,583.33
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,729.84,545.5
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,666.23,503.1
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,583.98,445.81
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,504.65,387.98
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,398.95,308.31
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,300.9,228.61
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,155.79,84.3
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,7.28,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,20.72,9.64
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,34.75,24.23
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,44.05,32.89
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,54.47,42.19
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,60.12,47.14
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,65.5,51.66
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,67.76,53.36
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,69.9,54.89
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,71.08,55.56
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,72.11,56.11
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,97.08,57.65
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,156.15,89.08
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,209.17,126.57
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,264.16,170.88
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,319.01,217.44
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,374.75,264.95
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,429.05,311.31
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,483.5,356.78
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,536.72,399.49
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,590.48,441.22
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,638.51,478.56
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,685.27,514.08
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,728.13,545.03
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,773.36,576.73
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,806.19,599.68
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,841.33,623.31
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,877.74,647.87
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,903.91,665.46
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,927.41,681.11
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,947.75,694.69
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,954.18,699.13
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,964.19,706.16
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,779.8,576.88
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,563.32,417.76
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,441.57,330.77
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,333.89,250.96
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,261.0,196.95
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,205.1,154.74
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,197.4,149.33
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,189.78,143.91
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,122.8,92.25
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,59.27,42.12
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,36.19,23.77
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.21,5.17
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,11.44,3.77
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,9.67,2.35
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,121.03,96.16
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,245.33,196.15
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,171.18,134.62
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,96.75,72.26
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,47.39,23.55
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,21.9,10.62
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,37.86,26.34
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,57.18,43.49
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,75.74,59.72
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,63.66,49.38
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,49.45,37.04
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,84.35,66.59
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,116.68,93.41
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,111.41,88.63
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,105.5,83.38
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,161.8,123.24
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,205.86,155.57
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,191.16,144.35
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,178.54,135.06
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,178.62,134.62
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,178.43,134.0
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,307.63,228.94
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,479.51,356.02
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,311.51,234.14
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,120.11,87.96
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,123.05,90.29
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,126.12,92.6
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,167.97,124.72
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,210.51,157.07
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,296.93,222.02
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,386.09,287.74
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,379.94,283.03
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,373.11,278.08
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,321.64,240.17
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,276.42,206.65
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,425.24,318.71
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,585.73,435.1
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,732.38,543.66
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,881.32,650.41
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,854.0,630.08
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,811.44,600.65
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,756.15,564.41
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,698.6,526.12
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,653.05,494.66
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,606.56,462.14
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,536.07,410.64
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,487.43,374.2
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,438.15,338.5
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,388.97,302.28
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,318.71,249.97
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,264.56,208.63
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,207.79,164.07
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,150.5,117.84
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,93.67,70.95
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,31.44,19.44
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,14.97,3.84
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,7.28,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,24.55,13.46
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,41.65,30.51
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,53.09,41.22
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,65.08,52.09
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,73.17,59.1
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,80.89,65.53
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,84.43,68.13
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,87.69,70.42
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,89.4,71.45
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,90.91,72.32
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,117.54,74.0
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,166.05,99.31
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,217.03,136.14
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,270.21,179.22
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,329.07,228.18
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,382.6,273.24
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,436.15,317.81
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,490.07,361.3
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,542.51,402.23
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,595.25,441.85
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,644.82,478.37
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,693.32,512.69
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,737.86,542.49
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,783.18,571.52
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,822.13,595.7
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,858.89,618.02
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,892.42,637.94
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,923.36,655.93
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,948.78,671.77
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,971.05,685.72
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,988.14,695.99
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,1001.79,704.28
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,1009.02,708.6
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,1012.71,710.94
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,1010.78,710.87
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,1005.33,708.85
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,1002.65,709.32
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,985.43,700.88
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,962.27,687.62
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,936.07,672.56
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,899.49,652.18
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,860.59,630.17
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,818.54,604.53
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,769.97,574.11
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,707.52,534.55
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,645.37,493.82
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,568.53,441.06
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,494.11,387.14
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,393.16,309.81
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,299.26,232.65
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,173.54,109.49
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,30.94,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,10.91,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,22.62,12.18
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,35.42,24.95
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,44.68,33.57
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,54.84,42.71
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,35.38,25.61
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,23.77,15.31
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,84.9,68.44
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,138.26,113.65
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,134.91,110.32
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,130.8,106.44
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,170.48,132.56
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,199.85,154.08
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,199.0,153.12
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,182.04,139.71
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,206.88,158.48
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,232.36,177.54
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,311.06,236.62
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,397.15,300.92
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,297.77,226.74
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,176.13,133.41
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,334.27,255.22
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,497.87,376.74
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,505.59,380.99
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,511.96,384.7
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,476.72,358.58
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,436.57,328.66
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,454.07,341.89
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,471.98,355.25
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,445.8,336.11
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,417.91,315.73
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,436.17,329.97
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,454.89,344.45
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,730.67,555.85
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,973.69,730.27
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,797.89,604.08
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,592.76,451.06
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,659.49,504.98
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,705.62,543.01
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,694.3,537.06
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,680.21,529.45
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,627.03,491.94
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,573.52,453.74
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,524.94,418.38
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,475.88,382.11
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,419.8,339.55
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,365.42,297.22
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,291.54,238.08
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,234.76,191.03
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,171.68,137.8
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,109.94,84.62
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,58.7,34.99
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.64,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,10.01,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,22.57,12.61
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,36.09,26.01
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,45.66,35.02
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,54.88,43.46
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,30.37,21.63
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,9.67,3.03
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,11.44,4.57
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,13.21,6.09
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,100.21,82.52
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,170.04,142.4
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,182.92,145.01
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,196.58,155.4
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,181.38,143.2
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,149.02,117.19
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,140.12,109.55
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,130.71,101.53
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,143.86,111.94
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,157.37,122.61
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,177.76,138.78
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,198.52,155.17
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,222.22,173.82
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,246.36,192.72
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,359.31,281.11
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,480.03,373.14
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,453.72,352.64
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,424.59,330.3
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,358.27,279.13
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,282.63,220.18
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,424.65,331.44
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,577.89,447.43
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,443.29,344.68
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,302.96,235.76
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,294.09,229.4
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,285.06,222.65
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,272.0,212.78
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,258.76,202.78
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,198.55,155.36
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,138.65,107.52
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,186.25,146.57
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,236.56,187.45
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,258.42,205.7
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,264.44,211.5
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,264.19,212.7
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,263.13,213.23
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,230.07,187.24
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,196.92,160.72
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,162.07,131.83
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,127.12,102.27
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,203.95,167.14
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,258.12,207.71
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,155.81,105.9
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,26.45,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
