Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,12.73,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,23.43,13.67
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,36.92,26.94
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,43.04,32.89
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,49.0,38.42
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,52.94,41.91
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,56.71,45.11
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,58.02,45.93
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,65.39,52.02
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,66.66,52.81
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,67.83,53.51
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,105.57,59.29
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,159.41,89.51
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,223.78,138.45
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,280.62,186.05
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,337.3,235.39
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,394.62,285.19
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,450.47,333.61
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,506.17,380.75
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,560.01,424.4
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,612.96,465.95
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,663.84,505.64
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,713.33,543.3
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,759.42,576.57
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,803.64,606.73
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,843.9,634.01
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,881.8,659.53
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,915.9,681.06
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,947.19,700.57
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,972.73,717.58
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,994.95,732.48
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,1011.82,742.53
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,1025.12,750.35
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,1032.82,755.73
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,1036.86,758.91
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,1034.28,758.4
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,1028.11,755.79
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,1014.84,750.16
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,998.2,742.46
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,974.31,728.58
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,957.83,719.79
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,922.15,698.55
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,884.09,675.61
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,836.27,644.26
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,786.98,611.44
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,730.63,573.82
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,669.69,531.56
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,591.52,473.74
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,515.94,415.49
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,418.04,338.28
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,326.74,261.1
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,202.35,141.13
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,49.11,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,6.82,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,11.8,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,24.18,14.32
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,37.68,27.39
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,44.62,33.94
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,51.3,39.97
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,55.51,43.66
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,59.54,47.03
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,61.4,48.31
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,63.15,49.44
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,71.24,56.1
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,72.55,56.88
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,112.19,63.55
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,165.58,93.66
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,220.22,134.52
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,276.62,181.26
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,340.19,235.19
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,396.68,283.62
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,452.32,330.55
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,507.96,376.2
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,561.49,418.93
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,614.26,459.74
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,664.48,498.3
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,713.36,534.89
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,760.09,568.24
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,805.27,598.88
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,845.71,626.01
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,883.87,651.45
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,917.87,674.01
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,949.08,694.68
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,975.5,712.19
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,998.66,727.64
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,1016.05,739.4
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,1029.87,749.01
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,1037.64,754.49
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,1041.76,757.79
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,1039.21,757.31
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,1033.07,754.71
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,1019.86,746.96
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,1003.28,737.2
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,990.12,730.2
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,963.18,714.13
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,927.52,692.3
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,889.46,668.7
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,841.78,638.22
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,792.54,606.17
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,737.0,569.68
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,676.58,528.44
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,599.3,472.52
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,524.35,415.98
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,424.47,338.7
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,331.17,261.35
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,206.76,144.86
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,50.98,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,7.28,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,12.99,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,23.34,13.63
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,33.27,23.28
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,39.2,28.81
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,44.92,33.91
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,48.32,36.85
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,51.57,39.53
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,59.14,45.86
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,61.55,47.64
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,62.62,48.17
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,63.6,48.6
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,107.47,57.29
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,162.45,88.62
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,226.73,136.73
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,283.24,183.06
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,339.44,230.53
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,395.77,277.76
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,451.15,323.81
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,506.35,368.48
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,558.75,409.04
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,610.0,447.33
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,659.07,483.75
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,706.64,518.15
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,751.62,549.3
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,794.87,577.61
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,834.39,603.43
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,871.59,627.65
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,903.77,647.78
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,933.1,666.07
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,958.04,682.43
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,979.74,696.84
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,923.48,661.64
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,839.27,602.14
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,942.14,676.96
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,1018.33,725.47
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,1011.79,722.26
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,1001.84,717.86
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,988.27,712.21
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,982.46,711.69
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,922.32,674.47
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,855.63,632.73
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,731.44,550.05
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,601.2,458.63
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,560.02,431.45
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,517.63,402.25
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,470.85,369.68
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,423.96,336.01
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,371.97,296.62
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,320.3,256.01
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,256.46,204.74
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,195.0,153.07
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,112.29,77.37
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,7.73,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,13.41,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,24.58,14.82
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,34.88,24.82
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,41.56,31.1
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,47.97,36.9
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,51.59,40.04
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,55.05,42.91
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,57.48,44.69
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,65.91,51.6
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,66.79,51.92
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,67.58,52.18
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,112.16,60.81
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,166.48,92.15
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,230.47,140.65
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,286.89,187.51
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,343.13,235.45
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,400.1,283.71
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,456.35,331.1
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,512.46,377.1
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,566.45,419.39
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,619.63,459.6
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,669.59,497.14
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,718.04,532.55
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,765.09,565.03
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,810.61,594.13
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,850.71,619.79
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,888.38,643.64
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,922.99,664.0
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,954.79,682.33
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,980.84,698.81
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,1003.54,713.27
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,1020.38,724.15
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,1033.59,732.93
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,1042.16,739.6
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,1047.05,744.18
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,1043.37,743.6
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,1036.11,741.0
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,1023.15,735.5
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,1006.8,727.92
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,981.79,715.25
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,964.12,707.28
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,929.31,687.6
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,892.1,666.22
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,843.87,636.98
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,794.24,606.18
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,738.23,569.87
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,677.78,529.14
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,602.24,474.94
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,529.04,420.11
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,433.82,346.51
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,344.74,272.55
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,227.24,163.99
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,76.14,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,7.73,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,13.34,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,27.19,17.08
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,40.6,29.79
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,49.67,38.22
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,58.41,46.09
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,64.95,51.77
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,69.64,55.66
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,94.33,76.61
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,124.5,101.77
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,144.26,117.86
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,173.47,141.64
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,147.74,99.39
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,176.35,104.15
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,227.91,143.24
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,281.35,187.59
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,334.86,233.62
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,388.94,279.98
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,441.69,325.04
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,494.63,369.22
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,546.03,410.44
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,596.62,449.8
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,644.36,486.97
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,691.02,522.52
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,734.82,554.74
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,780.52,586.97
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,818.73,612.96
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,854.77,637.3
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,886.34,657.44
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,915.24,675.67
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,774.83,575.09
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,586.05,432.66
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,506.33,375.42
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,434.09,322.17
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,420.85,313.2
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,406.99,303.61
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,507.68,379.61
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,593.14,443.3
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,667.53,500.66
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,721.08,543.36
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,585.36,444.32
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,414.44,316.91
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,649.19,500.77
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,822.94,630.55
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,776.23,599.42
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,728.27,568.08
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,666.44,525.53
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,604.91,481.96
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,533.31,429.07
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,463.6,374.89
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,366.86,296.11
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,281.94,223.73
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,164.09,118.0
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,13.64,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.46,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,10.56,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,28.97,18.45
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,46.36,34.53
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,65.06,51.31
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,83.37,67.45
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,99.81,81.62
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,111.23,91.13
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,82.52,65.86
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,41.49,30.19
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,53.04,39.97
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,64.62,49.67
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,86.62,64.86
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,107.54,81.27
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,87.26,64.8
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,65.65,47.34
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,73.27,53.32
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,80.85,59.24
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,104.19,77.62
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,127.59,95.91
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,150.45,113.44
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,173.74,131.16
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,177.06,133.61
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,180.43,136.14
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,162.88,122.5
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,144.9,108.52
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,136.68,102.1
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,128.26,95.5
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,124.09,92.05
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,119.8,88.53
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,178.25,134.19
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,237.88,180.27
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,437.73,332.1
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,627.64,469.63
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,568.61,427.5
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,490.95,372.19
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,372.15,284.63
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,238.97,183.12
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,194.07,148.92
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,149.19,113.92
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,175.2,135.1
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,202.51,157.33
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,101.91,77.47
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,9.7,2.33
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,41.51,28.62
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,73.55,55.11
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,63.67,47.26
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,53.89,39.38
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,44.12,31.31
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,34.38,23.13
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,25.09,15.26
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,15.82,7.34
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,9.22,1.38
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.73,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,9.55,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,18.07,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,33.26,21.95
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,49.1,36.61
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,64.36,50.31
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,79.12,63.26
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,92.31,74.54
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,114.55,93.29
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,112.1,90.72
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,111.77,89.93
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,140.47,113.53
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,159.76,128.92
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,192.33,138.59
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,230.33,162.62
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,269.72,193.47
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,306.69,223.59
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,346.69,253.61
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,384.45,282.74
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,422.47,313.52
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,462.06,345.12
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,521.36,390.55
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,596.7,447.89
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,643.97,484.0
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,690.2,518.55
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,737.69,553.0
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,781.69,584.35
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,819.62,609.83
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,855.55,633.74
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,888.09,653.82
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,918.18,672.05
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,942.33,687.57
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,963.4,701.05
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,980.34,710.76
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,993.93,718.62
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,1000.17,723.18
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,1002.95,725.68
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,999.74,724.44
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,1004.62,728.69
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,990.69,721.92
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,973.54,713.24
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,947.77,697.77
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,919.22,680.5
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,882.49,658.49
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,849.24,638.71
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,801.28,607.42
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,752.19,574.94
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,691.35,534.04
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,630.77,492.16
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,556.04,438.19
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,483.56,383.67
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,390.39,310.58
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,301.17,237.07
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,193.71,141.56
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,76.04,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,8.19,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,15.41,0.0
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,33.28,21.89
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,51.12,38.06
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,63.36,49.04
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,72.4,56.97
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,88.39,70.54
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,110.72,89.16
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,99.58,79.28
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,89.68,70.52
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,90.85,71.09
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,92.44,71.99
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,134.4,79.77
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,180.67,107.14
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,230.69,144.97
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,282.67,187.6
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,340.36,235.23
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,392.47,278.55
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,443.63,320.56
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,495.02,361.63
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,544.76,400.35
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,594.05,437.59
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,641.09,473.14
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,687.11,507.19
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,728.45,537.38
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,767.85,565.72
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,805.38,592.1
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,841.02,616.1
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,870.4,634.57
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,897.04,651.19
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,920.27,666.64
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,940.5,680.19
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,951.88,688.31
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,959.84,694.38
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,963.98,697.85
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,972.86,704.6
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,866.36,632.59
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,747.06,547.98
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,810.09,597.07
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,853.0,631.73
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,846.36,629.38
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,843.88,629.52
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,676.98,512.27
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,488.38,374.47
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,569.97,439.79
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,643.26,496.84
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,579.83,451.63
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,517.52,406.7
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,425.58,337.95
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,354.33,282.36
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,272.05,216.03
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,194.6,151.49
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,101.5,72.07
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,7.73,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,14.06,0.52
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,30.47,19.74
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,44.81,32.87
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,57.39,44.13
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,69.42,54.65
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,77.98,61.9
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,86.12,68.59
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,92.99,74.06
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,99.44,79.07
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,102.88,81.49
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,106.71,84.21
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,152.7,96.54
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,200.58,127.07
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,247.08,161.95
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,295.95,201.4
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,346.57,243.66
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,396.93,285.3
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,445.38,325.0
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,494.66,364.47
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,541.67,400.66
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,587.8,435.12
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,600.44,443.64
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,599.06,440.8
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,641.62,470.8
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,684.61,500.51
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,646.08,471.37
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,595.19,433.33
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,492.18,359.61
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,384.72,281.23
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,422.34,308.83
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,461.31,336.72
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,618.34,451.05
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,782.34,565.14
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,764.13,551.61
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,743.78,537.86
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,848.59,613.88
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,941.79,679.3
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,829.46,604.37
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,706.65,520.58
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,691.47,513.1
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,673.84,503.24
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,722.69,541.92
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,747.27,563.79
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,693.99,527.8
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,640.49,491.43
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,577.06,447.28
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,514.72,402.66
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,443.84,350.06
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,361.03,286.65
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,278.21,220.57
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,199.94,155.8
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,116.12,83.51
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,11.45,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,9.1,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,16.4,2.46
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,32.34,21.34
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,46.35,34.23
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,49.81,37.62
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,58.37,45.12
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,73.33,57.89
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,88.14,70.26
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,111.65,89.72
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,132.33,106.44
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,148.75,119.34
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,176.83,141.54
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,189.29,140.14
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,200.49,150.75
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,170.23,127.73
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,121.48,90.37
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,79.07,56.98
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,34.6,21.82
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,232.52,173.2
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,432.84,318.05
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,493.56,360.74
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,586.98,427.73
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,600.77,436.26
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,599.41,433.43
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,633.59,457.04
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,668.85,480.81
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,695.26,498.97
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,720.99,516.61
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,750.64,537.1
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,784.29,559.99
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,752.58,538.06
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,721.2,516.43
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,767.26,550.4
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,824.29,590.52
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,631.66,458.78
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,412.94,302.91
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,670.66,493.69
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,919.35,663.62
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,782.75,569.61
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,636.36,468.73
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,654.67,485.78
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,669.36,499.18
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,576.64,434.36
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,467.65,356.78
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,555.06,425.22
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,633.83,484.53
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,570.64,439.71
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,508.54,395.62
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,420.19,330.91
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,351.73,278.57
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,271.76,215.12
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,196.12,152.89
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,102.49,73.88
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,11.44,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.91,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
