Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,7.28,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,13.91,1.94
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,35.0,23.82
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,55.04,42.03
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,73.9,58.84
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,89.83,72.75
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,103.34,84.21
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,116.32,94.91
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,125.36,101.84
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,133.97,108.24
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,132.26,106.18
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,140.84,112.67
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,179.68,120.92
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,222.02,147.52
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,265.3,179.49
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,310.94,215.36
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,355.81,251.28
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,400.57,287.07
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,446.86,324.02
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,494.19,360.84
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,539.51,394.71
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,585.67,428.17
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,563.11,411.22
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,525.01,381.65
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,597.12,432.94
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,680.75,490.28
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,668.38,479.58
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,646.3,462.84
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,764.54,547.95
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,886.49,632.08
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,908.37,645.16
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,927.34,657.28
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,847.4,602.05
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,750.97,535.29
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,829.12,590.83
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,896.62,637.32
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,858.18,612.53
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,817.04,586.85
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,784.47,567.13
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,734.02,535.55
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,755.55,553.36
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,756.27,557.13
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,673.41,500.52
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,574.81,432.53
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,489.88,372.7
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,389.88,300.06
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,343.25,266.51
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,297.94,232.75
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,320.57,252.83
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,350.76,276.9
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,271.21,213.66
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,195.87,152.1
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,103.43,74.76
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,12.33,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,6.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,9.55,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,18.32,4.98
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,34.69,23.42
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,51.19,38.41
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,63.0,49.01
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,75.97,60.27
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,96.92,78.03
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,118.75,96.11
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,130.66,105.29
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,146.95,117.89
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,161.48,129.3
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,178.22,142.39
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,208.3,152.71
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,232.83,171.29
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,255.8,189.41
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,263.65,196.23
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,276.72,205.63
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,289.02,214.29
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,290.72,215.36
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,291.16,215.43
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,216.76,160.54
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,127.37,93.28
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,123.56,90.64
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,119.63,87.71
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,147.16,108.74
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,175.25,129.88
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,197.14,146.11
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,219.35,162.46
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,163.77,120.81
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,107.27,77.95
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,103.3,75.26
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,99.28,72.39
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,75.86,54.27
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,52.52,36.05
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,46.25,31.24
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,39.98,26.38
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,45.29,30.66
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,50.6,34.96
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,72.37,52.48
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,94.51,70.33
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,69.17,50.26
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,44.25,30.35
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,312.29,248.18
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,565.22,439.51
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,533.72,416.45
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,500.43,394.0
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,441.3,350.92
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,369.15,296.72
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,316.49,256.08
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,264.41,214.41
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,201.96,163.0
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,141.42,111.61
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,84.12,61.23
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,13.21,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,6.82,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,5.0,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,9.66,0.4
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,24.24,15.17
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,38.48,28.28
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,55.84,43.94
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,72.97,59.14
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,95.75,79.11
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,119.46,99.54
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,131.22,109.13
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,147.38,122.32
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,162.61,134.5
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,180.26,140.34
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,199.66,152.37
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,221.88,171.09
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,254.28,194.72
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,289.62,220.72
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,326.56,246.77
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,382.45,287.83
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,373.96,283.36
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,365.02,277.48
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,349.17,265.24
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,329.96,250.28
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,360.84,273.2
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,393.15,296.82
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,387.81,292.0
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,381.49,286.63
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,423.27,317.36
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,467.05,349.02
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,434.89,325.35
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,400.41,300.19
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,413.03,309.82
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,425.82,319.38
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,346.89,261.65
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,255.72,193.77
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,276.8,210.29
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,298.47,226.88
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,261.05,198.84
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,223.27,170.39
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,215.92,165.49
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,208.59,160.5
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,133.35,101.77
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,61.12,44.11
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,136.11,105.37
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,218.97,172.03
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,121.9,94.58
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,33.53,22.21
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,29.09,18.66
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,24.66,15.03
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,20.24,11.36
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,15.82,7.65
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,11.86,4.28
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,7.9,0.89
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.82,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,6.82,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,13.2,2.89
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,29.24,19.22
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,44.69,33.32
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,62.61,49.31
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,80.33,64.83
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,98.32,80.4
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,118.16,97.28
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,137.13,112.95
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,147.74,121.28
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,167.45,137.39
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,180.44,140.65
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,201.83,155.34
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,223.66,171.16
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,161.15,122.62
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,86.02,63.79
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,189.41,144.49
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,292.82,222.85
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,330.7,250.84
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,371.15,280.79
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,290.99,220.32
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,204.54,154.3
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,240.44,181.32
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,276.99,208.18
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,320.68,240.02
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,369.09,274.76
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,406.45,301.94
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,445.5,330.21
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,680.16,506.29
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,908.64,663.83
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,845.75,617.96
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,749.56,546.67
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,550.52,408.1
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,326.71,243.71
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,351.89,263.95
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,364.58,274.35
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,382.66,288.59
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,401.24,303.25
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,380.16,288.85
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,358.57,274.05
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,348.13,267.27
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,337.35,260.2
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,428.0,333.58
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,496.59,389.59
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,437.23,345.01
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,378.5,300.54
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,340.69,272.74
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,302.48,243.87
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,401.6,327.03
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,493.51,400.65
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,405.07,329.04
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,319.06,257.05
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,218.81,169.01
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,114.48,30.25
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,39.84,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.91,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,3.94,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,6.14,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,8.78,2.09
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,11.42,4.44
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,52.11,40.15
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,89.82,72.6
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,53.45,40.84
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,14.1,6.59
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,15.87,8.06
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,17.65,8.88
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,58.88,42.39
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,99.35,74.62
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,93.64,69.81
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,87.74,64.93
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,156.35,118.49
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,224.08,170.1
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,264.37,200.31
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,296.39,224.1
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,333.7,251.24
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,372.95,279.49
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,362.68,271.63
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,350.7,262.62
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,340.19,254.78
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,329.16,246.55
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,438.27,327.39
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,556.7,412.21
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,724.92,537.53
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,894.92,656.28
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,918.36,670.58
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,938.84,684.21
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,952.41,693.43
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,962.7,700.69
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,849.87,623.36
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,714.52,525.53
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,703.46,520.27
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,690.64,512.97
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,740.84,552.68
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,805.62,601.28
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,673.45,507.99
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,544.0,414.31
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,574.78,440.96
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,582.86,450.73
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,548.27,427.23
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,512.04,402.38
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,464.46,368.42
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,416.82,333.54
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,362.44,292.15
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,309.24,250.24
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,246.53,198.94
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,186.26,148.0
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,105.05,78.37
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,26.88,4.48
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,11.6,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,11.82,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,21.07,8.96
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,36.48,25.65
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,49.96,38.24
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,58.6,46.3
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,67.83,54.62
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,94.66,78.03
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,116.46,96.59
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,134.13,111.25
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,159.02,131.8
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,173.79,143.73
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,190.68,149.34
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,215.62,166.02
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,241.23,184.46
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,266.3,203.17
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,291.84,222.46
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,328.45,248.57
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,383.33,289.11
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,416.75,314.67
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,465.25,351.63
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,507.07,382.89
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,546.48,412.22
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,552.16,415.03
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,548.35,410.22
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,552.58,412.18
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,554.54,412.29
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,692.11,517.1
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,841.48,625.54
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,691.59,514.32
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,496.61,367.51
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,591.84,438.35
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,683.54,503.95
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,772.6,568.53
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,864.16,633.71
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,796.28,587.68
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,737.2,547.55
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,586.45,440.89
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,431.48,326.82
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,467.01,356.63
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,520.69,398.86
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,364.47,281.98
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,213.18,164.6
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,145.0,111.69
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,78.86,58.84
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,132.79,103.38
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,192.16,151.9
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,166.95,132.12
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,141.87,112.21
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,115.11,90.26
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,88.51,68.09
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,66.36,49.62
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,43.4,30.19
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,25.3,14.61
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.67,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.0,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.36,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.63,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,6.14,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,9.65,2.86
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,14.06,6.87
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,18.47,10.85
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,18.48,10.85
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,18.49,10.82
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,18.5,10.75
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,18.51,10.67
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,22.94,14.5
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,27.38,17.29
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,33.15,21.97
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,38.94,26.62
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,50.06,35.68
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,61.21,44.69
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,46.57,32.62
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,31.94,20.59
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,66.69,48.85
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,100.85,76.26
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,106.57,80.48
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,112.34,84.74
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,142.71,108.65
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,173.63,132.69
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,389.16,297.25
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,615.88,457.72
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,670.18,493.95
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,727.96,533.61
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,718.83,524.74
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,705.64,513.69
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,775.39,563.2
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,854.72,617.1
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,919.4,662.59
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,974.76,698.17
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,812.9,590.1
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,611.98,448.63
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,616.7,454.39
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,620.29,457.57
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,460.39,345.11
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,265.48,201.18
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,238.39,181.98
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,211.13,161.65
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,211.23,162.91
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,211.59,164.31
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,160.09,124.06
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,109.19,83.51
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,94.6,72.22
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,79.93,60.61
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,286.36,234.68
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,461.41,373.84
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,377.12,304.86
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,298.48,239.16
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,204.24,157.99
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,95.45,41.12
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,34.6,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,12.28,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,21.1,9.73
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,33.53,23.31
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,45.54,34.46
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,52.96,41.29
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,61.21,48.59
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,88.51,72.26
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,121.55,100.27
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,133.11,109.23
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,149.24,121.86
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,161.01,130.9
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,167.85,125.87
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,204.18,146.92
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,241.23,172.66
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,250.89,170.44
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,295.74,199.49
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,347.29,243.11
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,399.71,286.93
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,443.03,324.78
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,470.3,346.87
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,521.39,385.55
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,603.34,446.92
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,650.33,481.51
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,694.13,513.32
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,737.33,543.5
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,779.52,571.75
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,816.25,595.59
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,851.05,618.05
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,881.6,637.64
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,909.66,655.6
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,933.63,670.95
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,954.6,684.46
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,968.61,692.28
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,979.31,698.16
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,985.7,702.86
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,1000.49,713.02
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,997.24,712.55
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,990.61,710.27
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,976.76,704.94
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,959.79,697.72
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,934.8,683.95
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,907.11,668.42
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,877.5,651.03
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,840.51,628.56
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,793.1,599.12
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,744.63,568.34
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,686.57,530.07
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,628.65,490.8
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,557.33,440.17
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,487.98,388.81
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,397.46,317.86
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,318.93,253.21
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,221.23,170.26
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,122.9,58.91
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,41.67,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,10.91,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,20.33,9.09
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,39.97,28.2
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,57.49,43.95
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,57.09,43.96
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,57.8,44.64
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,81.9,65.36
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,111.57,90.47
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,125.9,102.04
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,147.64,119.6
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,162.08,130.83
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,190.52,145.24
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,211.05,156.34
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,248.88,181.44
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,261.27,193.34
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,276.64,207.48
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,328.19,242.41
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,394.65,289.62
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,377.4,279.91
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,343.07,255.84
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,389.75,289.53
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,439.99,325.13
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,456.63,336.76
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,473.09,348.3
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,501.73,368.84
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,536.49,393.49
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,559.73,409.7
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,583.49,426.24
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,430.44,318.01
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,265.74,197.34
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,247.45,184.34
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,228.75,170.54
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,345.72,257.44
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,460.58,339.71
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,438.0,323.5
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,414.52,307.21
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,582.06,432.22
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,751.52,552.84
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,819.31,603.15
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,867.33,641.17
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,809.08,602.42
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,749.78,563.05
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,704.67,533.72
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,642.82,492.13
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,629.6,486.1
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,630.61,489.54
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,570.3,447.07
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,495.5,393.12
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,424.56,339.12
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,356.73,285.77
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,280.46,224.43
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,207.79,164.11
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,122.37,92.43
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,45.62,20.0
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,17.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,13.19,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,23.38,11.41
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,37.66,26.1
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,49.88,37.27
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,59.69,46.03
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,69.09,54.16
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,74.91,59.1
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,89.94,71.76
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,103.84,83.1
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,117.6,94.14
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,138.22,110.91
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,159.12,121.93
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,187.85,142.5
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,229.08,172.23
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,242.33,182.28
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,254.22,191.46
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,294.31,220.47
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,337.8,251.83
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,368.8,274.56
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,392.6,292.03
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,296.05,221.07
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,179.62,133.45
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,253.23,189.03
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,327.75,243.84
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,297.78,221.1
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,266.55,197.71
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,364.72,270.19
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,467.17,343.71
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,415.54,306.41
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,353.6,261.7
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,451.99,334.19
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,547.21,402.46
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,551.74,405.94
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,569.58,419.15
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,623.55,459.41
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,677.75,499.33
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,659.18,487.17
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,639.2,474.41
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,712.07,529.73
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,781.39,581.47
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,813.09,607.37
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,846.21,633.82
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,794.22,600.52
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,734.09,561.3
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,698.66,537.95
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,662.07,513.25
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,602.25,471.37
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,543.29,429.08
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,471.05,374.57
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,386.48,309.16
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,307.67,246.18
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,233.66,184.87
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,153.49,116.68
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,60.82,30.14
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,23.04,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
