Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.73,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,10.53,3.35
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,15.82,8.11
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,22.44,13.96
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,29.07,19.74
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,72.17,57.0
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,110.79,89.79
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,129.33,105.09
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,151.54,123.28
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,164.98,133.97
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,181.31,139.58
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,151.81,115.85
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,117.55,89.29
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,140.24,106.95
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,163.31,124.71
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,258.98,196.5
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,355.96,268.01
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,337.54,255.03
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,301.08,228.09
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,362.58,273.58
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,428.33,321.3
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,403.18,302.28
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,374.18,280.54
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,555.39,419.53
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,766.25,571.33
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,803.42,593.37
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,838.95,615.18
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,872.03,634.86
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,903.04,652.69
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,853.34,616.88
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,770.83,555.34
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,796.31,574.19
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,831.6,598.03
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,926.89,667.08
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,995.71,711.78
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,828.21,601.49
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,612.31,448.74
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,815.73,599.75
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,964.86,700.08
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,955.36,693.9
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,932.15,680.86
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,783.68,584.15
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,608.27,460.76
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,708.89,539.32
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,780.25,589.56
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,731.28,557.21
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,677.9,522.17
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,613.05,477.21
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,549.56,431.6
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,469.36,371.77
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,393.3,311.31
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,297.03,232.02
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,210.09,149.54
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,76.17,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,11.82,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,22.71,12.33
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,38.7,27.55
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,54.5,41.87
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,71.35,56.78
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,87.89,71.08
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,100.48,81.81
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,110.06,89.76
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,78.73,62.51
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,55.69,42.48
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,56.23,42.8
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,80.03,44.47
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,138.37,75.24
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,189.12,110.37
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,240.32,151.68
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,292.69,196.31
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,349.19,250.36
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,403.6,298.1
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,421.5,314.05
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,440.27,329.23
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,495.78,370.14
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,564.95,420.93
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,552.49,411.25
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,527.6,391.88
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,640.28,479.76
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,773.26,578.64
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,810.28,602.63
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,845.4,625.82
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,780.38,576.19
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,682.91,499.93
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,764.18,558.88
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,849.53,618.29
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,923.81,673.65
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,976.18,708.45
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,983.04,712.73
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,986.59,715.41
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,857.99,629.62
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,688.71,507.86
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,697.37,518.17
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,703.73,525.77
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,823.09,615.48
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,915.37,678.82
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,657.81,500.15
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,359.65,276.21
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,230.22,178.55
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,97.63,73.31
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,85.47,64.13
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,73.28,54.6
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,61.06,44.77
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,49.45,35.29
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,38.81,26.53
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,28.19,17.62
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,18.92,9.73
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,9.66,1.59
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,12.73,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,22.64,12.36
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,30.76,20.8
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,38.54,28.01
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,60.3,47.2
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,87.67,70.94
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,86.0,69.26
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,82.34,65.79
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,117.22,94.95
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,151.53,122.91
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,171.87,139.28
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,186.38,141.71
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,215.57,160.84
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,247.18,183.08
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,264.24,197.85
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,263.59,198.9
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,307.33,230.05
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,368.78,274.78
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,420.96,312.82
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,490.21,364.75
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,535.89,399.76
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,582.01,434.52
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,598.19,446.95
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,614.88,459.21
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,603.27,449.04
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,587.2,435.17
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,569.41,422.1
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,548.2,406.36
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,585.95,434.35
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,624.95,462.93
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,652.22,484.06
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,679.52,505.33
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,747.74,556.59
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,817.39,608.21
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,840.34,625.24
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,861.25,641.16
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,663.46,498.94
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,442.6,334.29
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,354.5,269.95
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,250.73,191.54
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,436.94,338.04
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,609.17,468.43
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,520.67,402.65
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,451.71,351.2
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,510.29,399.22
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,544.01,428.05
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,502.38,398.26
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,459.74,367.41
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,411.04,330.14
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,362.47,292.05
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,304.29,245.46
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,248.29,199.05
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,181.12,142.01
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,117.62,83.67
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,54.72,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,14.1,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,24.22,13.47
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,33.51,22.94
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,43.68,32.19
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,49.12,37.13
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,54.35,41.66
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,57.25,44.03
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,60.01,46.18
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,61.12,46.85
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,62.14,47.44
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,69.45,53.31
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,93.31,54.7
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,141.29,77.12
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,192.08,111.89
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,243.86,153.47
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,304.89,204.65
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,357.68,249.83
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,411.28,295.25
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,463.59,339.53
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,515.84,382.76
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,566.26,422.79
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,616.02,461.19
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,619.91,463.07
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,613.37,455.27
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,696.42,520.49
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,796.8,595.69
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,709.34,528.35
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,586.5,432.5
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,626.81,462.58
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,668.43,492.81
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,591.52,436.97
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,498.52,369.11
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,774.63,577.8
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,1013.11,742.28
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,1021.43,746.08
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,1026.28,749.35
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,1023.78,748.77
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,1017.96,746.13
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,1007.12,741.4
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,993.05,734.59
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,973.26,722.62
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,961.0,715.86
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,929.61,696.74
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,895.82,676.0
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,816.78,622.34
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,734.87,565.94
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,679.33,528.05
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,623.84,489.14
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,565.93,447.37
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,508.4,404.45
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,435.31,348.62
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,361.28,289.52
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,273.93,216.48
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,194.47,142.35
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,92.12,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,13.19,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,23.61,13.16
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,31.29,21.26
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,38.69,28.14
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,43.18,32.26
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,47.52,36.07
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,50.05,38.14
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,57.63,44.51
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,59.35,45.63
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,60.97,46.63
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,61.67,46.94
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,86.6,48.64
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,136.83,72.2
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,198.33,115.16
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,251.11,157.43
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,305.12,203.24
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,358.7,249.05
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,412.73,294.65
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,465.78,339.09
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,518.63,382.21
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,569.49,421.98
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,619.44,459.81
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,667.26,495.81
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,713.69,529.89
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,757.35,561.29
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,799.28,589.15
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,837.02,613.84
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,872.67,636.97
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,904.84,656.67
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,934.44,674.58
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,959.36,690.4
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,981.14,704.21
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,997.73,715.17
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,1010.94,724.11
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,1019.24,729.63
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,1024.1,733.13
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,1020.1,731.17
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,1012.8,727.32
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,1001.51,722.53
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,987.05,715.84
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,965.42,703.18
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,951.47,695.68
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,920.29,676.01
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,886.75,654.88
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,844.72,628.39
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,801.08,600.57
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,752.26,569.49
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,698.77,534.41
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,632.87,489.69
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,568.27,444.21
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,487.59,385.04
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,410.89,325.06
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,311.73,243.88
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,221.78,162.01
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,103.85,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,14.55,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,24.98,14.14
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,35.39,24.59
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,45.49,33.79
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,53.29,40.75
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,59.12,45.79
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,62.56,48.59
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,65.81,51.12
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,67.3,51.98
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,68.66,52.7
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,69.12,52.77
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,92.36,54.25
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,147.1,82.49
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,196.68,116.05
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,246.62,155.3
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,298.2,198.07
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,350.03,241.32
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,402.56,284.53
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,443.36,320.43
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,475.01,345.82
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,504.63,367.05
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,532.05,385.99
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,538.96,390.92
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,546.86,396.06
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,653.88,476.53
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,779.13,566.91
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,815.92,589.9
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,850.9,612.32
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,806.88,579.14
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,737.12,525.76
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,855.03,611.67
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,957.95,679.58
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,893.52,637.02
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,790.74,564.94
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,912.42,652.47
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,998.4,708.22
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,997.47,708.33
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,993.22,707.37
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,866.54,627.22
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,698.8,511.4
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,829.15,608.57
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,932.44,678.14
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,799.21,590.15
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,638.05,478.06
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,722.36,542.64
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,784.29,585.42
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,730.52,550.39
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,676.47,515.34
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,607.61,468.86
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,540.4,421.74
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,459.82,361.44
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,383.08,300.84
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,284.03,220.56
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,198.41,144.09
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,95.04,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,13.55,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,25.71,14.62
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,37.61,26.26
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,49.1,36.59
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,56.03,42.75
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,62.73,48.48
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,67.91,52.72
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,71.65,55.63
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,72.83,56.32
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,73.92,56.9
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,74.77,57.39
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,97.5,59.07
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,143.75,81.34
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,192.3,114.47
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,248.0,158.18
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,298.0,199.72
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,353.92,251.0
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,397.57,289.03
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,385.29,283.11
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,356.77,263.55
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,434.91,320.11
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,546.67,399.66
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,604.16,443.32
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,685.96,504.21
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,725.85,532.05
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,763.36,557.95
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,799.7,582.93
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,834.51,605.64
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,864.63,625.54
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,892.49,643.99
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,915.92,659.2
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,936.47,672.62
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,952.61,683.72
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,965.64,692.97
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,972.03,697.69
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,975.19,700.54
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,970.61,698.58
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,962.83,694.78
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,956.67,693.56
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,940.07,685.63
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,726.68,540.43
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,490.42,368.51
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,675.02,510.58
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,819.53,615.73
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,773.68,584.33
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,726.77,553.42
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,670.17,515.82
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,606.99,472.55
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,541.36,425.05
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,477.62,377.11
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,399.95,317.46
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,326.78,258.87
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,240.95,188.1
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,148.4,108.1
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,69.97,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,12.61,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,24.92,13.94
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,36.83,25.57
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,48.34,35.92
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,55.29,42.11
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,62.0,47.85
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,67.09,52.03
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,70.86,54.97
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,71.73,55.38
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,72.53,55.72
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,73.11,55.99
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,95.41,57.47
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,140.99,79.03
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,196.31,117.19
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,244.63,155.21
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,294.67,196.88
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,344.86,238.96
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,396.15,281.48
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,446.81,323.36
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,497.67,364.45
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,512.44,376.6
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,504.4,369.28
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,584.81,430.9
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,684.71,506.14
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,725.93,534.92
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,765.76,562.08
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,801.76,586.17
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,836.07,609.05
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,751.11,547.05
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,625.06,452.68
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,660.6,479.07
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,696.6,504.82
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,607.82,442.31
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,500.85,366.24
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,398.69,293.82
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,281.4,208.26
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,281.33,208.88
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,281.33,209.29
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,505.51,379.29
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,717.05,531.93
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,466.78,352.07
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,206.23,154.75
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,404.19,309.98
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,587.03,446.45
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,666.92,507.48
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,726.76,553.03
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,670.18,514.52
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,606.76,470.93
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,541.32,424.51
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,477.8,377.47
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,400.1,317.53
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,326.87,258.75
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,241.27,188.12
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,148.68,108.44
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,70.32,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,12.23,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,24.2,13.37
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,33.87,23.06
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,44.52,32.65
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,49.89,37.48
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,55.05,41.91
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,58.28,44.62
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,61.33,47.1
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,100.83,80.2
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,151.14,121.46
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,164.48,131.6
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,175.8,129.29
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,219.57,158.88
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,249.78,181.1
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,275.57,197.91
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,319.57,229.64
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,337.63,238.5
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,399.15,283.15
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,432.74,314.57
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,451.02,330.52
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,454.9,333.28
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,442.36,323.59
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,547.19,403.06
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,686.3,505.26
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,693.36,505.4
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,686.44,495.64
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,708.34,510.69
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,726.23,522.73
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,816.7,588.79
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,901.0,644.72
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,925.48,659.97
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,947.02,673.87
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,963.08,684.36
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,975.93,692.96
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,983.55,698.4
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,987.86,701.94
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,892.29,641.06
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,754.4,545.15
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,878.15,637.04
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,966.04,696.76
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,943.32,682.9
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,917.94,668.34
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,886.19,648.79
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,852.23,627.74
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,812.1,602.79
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,765.96,573.46
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,713.05,539.39
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,659.9,504.34
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,588.85,455.31
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,519.67,405.97
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,435.23,342.36
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,362.37,284.69
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,269.6,209.24
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,185.7,135.83
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,90.57,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,15.01,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,26.51,15.06
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,38.31,26.66
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,50.51,37.58
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,58.1,44.32
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,65.41,50.57
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,70.89,55.18
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,76.14,59.48
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,78.18,60.86
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,80.05,62.06
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,80.93,62.56
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,102.27,63.9
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,146.75,85.35
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,193.66,117.31
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,264.31,179.95
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,320.82,230.85
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,332.76,244.24
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,330.24,245.02
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,382.62,281.19
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,493.99,363.58
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,523.2,385.79
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,537.5,394.84
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,598.8,442.17
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,675.83,500.77
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,676.95,497.77
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,671.04,489.01
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,741.33,542.24
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,822.85,601.63
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,852.44,620.87
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,879.87,638.99
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,902.97,653.98
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,923.26,667.16
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,937.72,676.91
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,949.08,684.79
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,962.44,693.78
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,964.88,695.77
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,952.89,688.62
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,937.74,679.63
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,922.57,670.75
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,904.63,660.13
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,803.01,591.2
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,691.68,513.92
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,496.82,375.47
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,307.3,233.3
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,506.37,389.35
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,675.81,516.03
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,619.0,475.62
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,562.78,436.28
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,496.34,387.63
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,431.92,339.12
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,341.6,270.03
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,271.21,213.68
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,191.83,148.47
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,105.27,75.53
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,48.95,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
