Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,15.01,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,26.46,14.92
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,40.98,28.83
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,55.14,41.52
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,62.73,48.27
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,71.68,55.91
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,78.0,61.22
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,84.01,66.14
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,116.71,93.2
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,149.37,119.66
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,159.73,127.42
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,184.5,139.26
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,208.16,153.02
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,250.73,181.13
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,276.76,196.91
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,324.11,230.47
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,346.48,248.2
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,381.13,275.41
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,425.18,310.29
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,473.0,346.46
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,489.51,358.58
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,507.7,370.92
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,555.49,406.1
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,617.54,450.95
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,651.29,474.9
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,690.33,502.26
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,730.96,530.05
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,772.08,557.79
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,761.15,549.84
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,746.15,539.37
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,761.99,550.77
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,776.23,560.93
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,826.45,596.03
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,869.04,625.77
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,882.4,635.55
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,893.28,644.02
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,888.89,642.67
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,881.64,639.66
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,876.3,638.04
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,867.74,634.41
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,851.57,625.67
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,839.39,619.55
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,729.6,544.61
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,611.39,462.08
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,572.1,435.85
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,532.08,408.24
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,486.34,376.45
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,440.36,343.8
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,436.37,342.75
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,444.0,349.12
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,367.23,289.91
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,281.05,221.81
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,201.14,156.17
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,126.31,91.79
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,60.72,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,15.01,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,26.51,14.93
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,37.96,26.22
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,49.82,36.82
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,55.29,41.74
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,61.52,47.05
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,65.21,50.14
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,68.7,52.95
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,67.56,51.69
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,66.59,50.57
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,67.14,50.72
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,88.87,51.92
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,171.6,108.73
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,242.78,166.78
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,282.55,198.24
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,319.78,228.52
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,337.32,237.27
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,397.95,281.47
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,448.16,323.04
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,498.38,363.63
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,517.06,378.56
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,517.55,377.22
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,545.83,397.57
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,573.93,417.34
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,487.97,355.27
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,384.83,279.71
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,601.94,443.11
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,833.8,605.02
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,784.15,566.53
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,709.26,508.79
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,736.99,529.08
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,764.07,548.32
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,877.51,631.4
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,965.32,690.83
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,972.54,695.53
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,976.52,698.89
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,799.19,580.18
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,572.79,417.43
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,695.57,510.28
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,815.36,597.2
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,697.92,515.24
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,600.86,446.26
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,605.33,453.32
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,606.38,457.48
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,554.12,420.97
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,501.79,384.12
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,460.94,356.0
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,419.47,326.73
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,370.93,290.59
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,322.91,253.94
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,267.78,211.04
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,214.29,167.98
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,141.83,108.66
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,84.62,59.75
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,39.55,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,15.46,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,27.18,15.41
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,41.68,29.39
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,54.22,40.72
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,63.16,48.63
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,71.74,55.97
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,77.73,61.01
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,83.43,65.67
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,116.64,93.19
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,157.66,126.61
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,150.69,120.34
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,152.05,115.55
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,177.85,134.61
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,204.68,154.16
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,224.7,168.55
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,233.79,174.61
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,246.57,183.71
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,247.08,183.51
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,326.64,241.42
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,413.87,304.18
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,408.26,299.49
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,405.2,296.5
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,405.92,297.08
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,405.38,296.68
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,392.53,286.9
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,378.14,276.02
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,522.58,381.42
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,679.14,491.48
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,787.19,571.47
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,893.01,644.98
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,917.41,661.02
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,938.93,675.79
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,876.1,633.23
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,776.17,560.38
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,895.4,649.04
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,980.39,707.21
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,978.15,706.44
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,984.2,711.83
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,973.1,707.01
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,958.93,700.37
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,936.37,687.09
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,911.15,672.1
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,879.76,653.58
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,851.46,637.08
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,808.32,609.12
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,763.96,580.07
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,710.86,544.72
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,657.55,508.47
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,591.84,461.38
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,527.51,414.01
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,448.27,353.91
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,369.26,291.4
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,277.46,216.32
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,194.31,143.95
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,95.99,11.99
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,15.46,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,27.86,15.81
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,43.69,30.93
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,59.8,45.26
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,70.4,54.58
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,77.36,60.5
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,84.21,66.24
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,90.72,71.55
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,91.22,71.57
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,90.91,70.89
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,91.99,71.38
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,111.47,71.94
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,148.95,87.22
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,191.49,114.54
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,239.29,151.95
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,295.57,198.09
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,342.86,237.61
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,392.63,278.98
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,442.58,320.58
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,492.81,361.48
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,544.28,401.6
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,592.42,438.34
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,637.32,472.45
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,681.11,504.96
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,723.65,535.15
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,765.15,563.27
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,801.59,587.23
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,836.26,609.93
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,867.87,629.46
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,897.31,647.4
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,921.9,663.17
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,943.57,677.04
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,960.29,687.72
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,973.82,696.42
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,981.66,701.54
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,986.21,704.69
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,984.99,704.27
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,980.54,701.94
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,969.86,695.75
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,967.34,695.0
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,947.09,683.18
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,924.08,669.74
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,892.89,651.67
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,859.44,632.03
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,823.63,610.9
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,781.69,585.28
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,729.13,551.28
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,676.24,516.31
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,613.46,473.22
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,551.8,429.49
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,473.53,371.83
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,398.86,313.38
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,301.24,234.55
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,217.6,161.8
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,106.85,18.52
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,15.46,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,27.22,15.34
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,38.75,26.86
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,50.59,37.46
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,56.06,42.38
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,62.46,47.85
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,66.12,50.92
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,69.59,53.71
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,68.06,52.12
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,66.75,50.7
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,67.31,50.87
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,87.99,51.69
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,139.62,76.56
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,187.17,107.88
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,237.42,147.15
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,289.19,190.0
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,347.48,238.32
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,399.09,281.34
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,450.04,323.72
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,500.92,365.09
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,549.64,403.16
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,597.73,439.69
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,643.51,474.38
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,688.01,507.36
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,730.05,536.89
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,770.37,563.63
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,806.92,587.99
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,841.6,611.0
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,872.68,631.53
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,901.44,650.51
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,926.21,666.65
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,948.04,680.89
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,964.39,691.62
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,977.53,700.39
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,985.94,706.21
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,991.06,710.06
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,987.93,708.74
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,981.63,705.55
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,981.95,706.55
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,967.79,698.24
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,946.64,685.84
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,922.74,671.74
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,891.69,653.72
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,858.37,634.09
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,821.43,610.83
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,778.11,582.97
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,725.98,549.03
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,673.53,514.15
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,609.14,469.86
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,545.97,424.99
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,467.67,367.46
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,392.94,309.24
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,296.13,230.81
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,212.57,158.31
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,104.97,21.99
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,15.01,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,25.78,14.18
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,36.17,24.75
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,46.25,33.93
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,51.34,38.53
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,54.53,41.28
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,57.43,43.62
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,60.19,45.75
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,59.24,44.68
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,64.53,48.85
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,65.4,49.28
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,86.42,49.97
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,133.13,70.07
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,182.74,102.87
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,243.05,150.16
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,295.66,194.14
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,347.64,238.09
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,400.41,282.25
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,452.4,324.89
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,504.24,366.18
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,554.44,405.1
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,603.97,442.32
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,650.76,477.34
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,696.19,510.53
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,739.25,540.25
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,780.65,566.5
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,818.35,590.71
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,854.03,613.36
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,885.92,632.35
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,915.35,649.59
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,941.08,665.72
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,963.78,679.93
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,980.92,690.66
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,994.75,699.42
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,1003.21,704.93
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,1008.25,708.47
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,1007.91,708.79
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,1004.23,707.21
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,994.7,703.57
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,981.99,698.09
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,962.58,687.47
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,940.3,675.11
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,911.41,657.72
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,889.95,645.21
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,850.45,621.15
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,809.23,595.8
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,759.29,564.62
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,708.65,532.26
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,651.56,494.69
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,591.57,453.63
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,516.33,400.08
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,444.5,346.03
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,349.56,270.61
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,262.77,195.96
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,130.4,32.8
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,14.55,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,24.97,13.51
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,35.76,24.35
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,46.22,33.75
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,52.17,39.07
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,58.45,44.44
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,61.91,47.34
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,65.19,49.99
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,97.8,77.05
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,134.49,106.91
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,148.41,117.82
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,171.04,125.08
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,162.04,102.93
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,189.09,110.14
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,238.48,148.56
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,289.53,190.51
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,340.19,232.31
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,398.13,278.66
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,448.56,318.37
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,498.99,356.54
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,547.93,392.01
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,596.52,425.57
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,642.63,458.79
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,687.56,490.44
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,728.65,518.3
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,767.66,543.81
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,804.97,568.17
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,840.6,591.41
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,872.44,612.24
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,902.16,631.79
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,927.04,647.77
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,949.01,662.05
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,966.04,673.39
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,979.88,682.94
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,988.01,688.48
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,992.84,692.2
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,989.89,691.97
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,995.4,697.16
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,984.01,691.34
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,969.51,683.88
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,946.6,671.25
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,920.98,657.01
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,889.18,639.55
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,860.72,624.16
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,815.4,596.26
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,768.97,567.38
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,715.35,533.72
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,661.48,499.07
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,590.82,450.88
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,521.91,402.3
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,438.36,341.58
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,365.8,285.96
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,273.37,211.74
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,189.52,140.5
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,95.18,25.1
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.01,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,19.39,9.19
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,36.9,25.36
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,54.02,40.53
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,69.13,53.7
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,85.06,67.26
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,103.9,82.94
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,122.3,97.9
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,139.92,111.93
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,149.02,118.73
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,163.08,129.7
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,184.29,136.13
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,205.08,145.24
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,241.42,168.87
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,275.02,197.88
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,298.05,218.69
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,313.1,221.73
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,390.2,275.03
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,387.73,281.05
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,376.3,275.68
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,457.2,334.39
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,568.27,414.07
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,602.31,438.41
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,635.14,461.92
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,668.52,485.58
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,701.35,508.55
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,761.95,555.0
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,829.56,603.98
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,861.1,624.62
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,880.66,637.68
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,915.37,660.4
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,937.43,674.75
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,832.74,601.87
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,689.81,498.1
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,850.67,616.01
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,982.63,705.05
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,982.26,704.65
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,978.62,703.46
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,967.32,698.09
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,952.96,690.89
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,786.44,580.28
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,607.55,452.03
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,741.8,554.2
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,852.91,631.66
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,812.89,605.4
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,771.32,579.1
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,719.35,545.26
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,667.06,510.5
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,605.27,467.01
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,544.47,423.04
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,467.16,366.13
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,393.36,308.66
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,299.82,233.58
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,219.39,164.3
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,108.6,32.3
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,14.1,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,24.2,12.85
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,34.62,23.49
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,44.71,32.62
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,50.69,37.98
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,56.81,43.23
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,60.34,46.1
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,63.67,48.7
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,64.2,48.86
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,64.71,48.99
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,65.36,49.23
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,90.65,55.17
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,135.72,74.48
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,183.52,105.71
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,253.5,170.09
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,317.05,227.86
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,292.17,212.85
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,262.8,193.33
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,342.54,248.07
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,491.32,354.72
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,513.75,371.35
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,528.36,379.84
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,589.47,426.22
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,677.69,491.0
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,597.55,430.9
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,489.45,349.43
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,653.9,470.78
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,831.49,591.36
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,864.05,609.65
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,894.51,627.89
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,825.84,581.35
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,725.17,509.04
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,860.67,606.55
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,972.67,679.23
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,981.14,684.58
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,986.32,689.09
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,978.47,685.71
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,979.57,688.13
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,968.87,683.23
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,955.12,676.61
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,932.92,664.72
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,908.04,651.15
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,882.21,637.8
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,848.76,619.32
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,805.93,593.14
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,761.84,565.76
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,708.56,531.67
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,655.02,496.65
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,589.25,452.34
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,524.81,407.33
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,440.55,345.09
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,367.54,288.44
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,276.37,214.67
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,193.61,144.11
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,97.69,30.36
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,14.55,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,25.72,13.9
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,36.12,24.72
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,46.92,34.47
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,53.56,40.33
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,60.92,46.54
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,64.64,49.56
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,68.17,52.29
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,69.18,52.84
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,70.12,53.3
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,70.84,53.57
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,88.04,53.49
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,133.04,72.88
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,187.56,109.14
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,236.1,146.11
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,286.39,186.67
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,336.63,227.83
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,387.78,269.12
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,438.06,309.52
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,488.63,349.03
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,539.99,387.31
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,587.23,421.59
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,632.46,454.65
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,676.59,486.21
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,718.7,515.22
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,759.79,542.44
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,796.28,565.99
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,831.0,588.34
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,796.59,563.16
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,737.71,518.83
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,715.88,504.32
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,681.35,481.08
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,731.3,516.22
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,772.03,544.74
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,749.94,530.15
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,725.64,514.52
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,690.68,491.99
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,636.87,456.85
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,824.55,591.72
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,958.73,680.25
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,949.96,675.04
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,927.53,662.53
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,896.86,645.75
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,863.9,627.38
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,824.5,603.67
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,783.47,578.57
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,736.71,549.6
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,684.98,516.5
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,624.21,475.98
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,564.35,434.66
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,488.07,379.72
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,415.26,323.99
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,324.05,250.76
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,240.41,179.23
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,117.06,39.46
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
