Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,13.64,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,23.43,12.0
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,33.89,22.72
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,44.02,31.85
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,50.57,37.69
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,55.32,41.77
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,58.54,44.38
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,61.59,46.75
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,62.94,47.61
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,64.19,48.37
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,64.87,48.64
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,88.87,54.18
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,134.25,73.18
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,182.26,104.36
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,231.63,142.3
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,282.67,184.02
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,333.52,226.4
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,391.48,273.58
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,441.85,315.08
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,492.29,355.72
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,540.47,393.0
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,588.11,428.8
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,633.86,463.19
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,678.46,496.02
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,721.07,525.86
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,762.45,553.34
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,799.84,578.15
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,835.42,601.66
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,867.02,622.5
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,896.38,641.87
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,921.77,658.42
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,944.25,673.13
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,961.76,685.0
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,976.08,694.95
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,984.67,701.08
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,989.95,705.26
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,984.66,702.81
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,976.26,698.57
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,976.99,701.53
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,963.14,695.11
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,941.39,682.56
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,916.93,668.31
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,886.26,650.74
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,853.34,631.56
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,815.98,608.15
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,772.12,580.0
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,719.88,546.07
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,667.32,511.18
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,602.19,465.37
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,538.34,419.18
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,460.48,361.62
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,381.83,300.54
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,291.94,227.4
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,210.45,157.37
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,105.61,36.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,13.64,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,23.44,11.89
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,33.9,22.72
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,44.04,31.86
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,49.81,37.03
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,53.82,40.49
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,57.12,43.18
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,60.26,45.62
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,59.61,44.82
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,59.08,44.1
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,66.11,49.78
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,82.52,49.41
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,128.27,67.89
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,176.99,99.37
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,236.19,145.06
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,287.78,187.5
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,338.99,230.49
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,391.11,273.86
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,442.41,315.83
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,493.65,356.58
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,543.35,395.1
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,592.47,432.05
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,639.34,467.3
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,684.96,500.88
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,665.2,482.4
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,629.49,451.39
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,666.66,477.99
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,705.47,505.19
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,712.57,509.46
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,717.2,512.15
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,838.49,601.6
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,946.67,674.74
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,964.32,686.06
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,978.76,696.08
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,987.0,701.68
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,991.92,705.32
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,844.66,608.31
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,648.82,469.19
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,834.5,605.43
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,966.65,694.42
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,955.93,688.08
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,931.71,674.09
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,901.66,657.42
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,869.29,639.1
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,826.52,613.75
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,787.3,590.43
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,735.8,557.16
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,683.9,522.9
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,617.11,476.1
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,551.81,429.04
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,474.15,372.08
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,399.99,314.38
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,301.86,235.1
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,218.05,163.25
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,109.05,39.57
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,13.64,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,23.47,11.87
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,33.18,22.22
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,42.62,30.79
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,60.4,46.15
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,84.19,66.27
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,93.12,73.59
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,101.72,80.45
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,99.04,77.76
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,101.67,79.5
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,107.06,83.47
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,123.44,84.99
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,182.2,122.74
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,238.4,166.8
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,273.18,193.2
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,307.33,219.92
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,349.2,248.84
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,393.41,280.94
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,441.58,318.47
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,491.05,356.33
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,529.19,384.74
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,565.23,410.79
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,582.58,423.81
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,600.72,436.76
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,653.9,474.75
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,706.83,512.11
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,767.79,559.42
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,829.52,604.48
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,823.96,598.29
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,798.91,575.95
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,873.17,633.88
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,932.86,676.74
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,906.0,658.2
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,852.66,617.37
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,884.67,641.08
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,914.47,662.83
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,882.93,642.24
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,848.6,620.03
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,604.14,449.1
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,339.96,253.72
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,610.56,461.6
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,865.33,644.71
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,652.56,491.63
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,419.6,318.21
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,393.77,301.08
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,367.0,282.33
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,291.14,225.52
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,233.4,181.31
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,201.81,157.33
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,170.17,132.72
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,136.52,105.78
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,102.9,78.28
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,63.29,45.42
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,31.87,19.1
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,14.54,0.5
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,14.1,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,24.87,12.69
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,38.38,26.47
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,49.86,36.94
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,66.03,51.03
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,79.79,62.8
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,92.98,73.94
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,111.93,89.72
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,124.24,99.52
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,136.43,109.06
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,147.45,117.73
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,158.93,120.98
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,181.14,137.18
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,204.21,153.91
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,243.82,178.89
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,307.46,223.19
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,344.4,252.63
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,366.63,270.41
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,384.09,284.33
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,399.03,295.89
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,370.36,275.31
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,325.22,241.99
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,245.12,182.52
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,152.34,112.38
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,251.61,187.17
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,350.67,259.56
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,488.37,360.84
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,635.8,465.8
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,389.58,289.79
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,118.95,86.1
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,115.92,84.08
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,112.84,81.77
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,191.48,141.89
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,272.04,202.34
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,269.9,200.77
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,267.71,199.4
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,214.25,159.55
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,160.7,119.14
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,143.88,106.68
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,127.01,94.0
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,102.85,75.45
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,78.96,56.95
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,85.7,62.46
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,92.8,68.26
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,49.96,34.45
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.93,0.75
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,16.74,7.96
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,25.55,15.23
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,21.57,12.03
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,17.59,8.8
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,14.06,5.91
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,10.54,2.99
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,7.46,0.39
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.38,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,13.64,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,24.14,12.01
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,35.74,24.27
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,47.68,35.08
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,54.67,41.34
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,61.43,47.17
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,66.44,51.4
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,69.88,54.19
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,62.8,47.9
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,77.68,60.12
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,125.32,99.44
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,168.05,124.97
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,154.49,99.0
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,177.8,102.27
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,226.93,140.11
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,277.73,181.89
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,272.43,192.96
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,265.07,196.63
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,335.37,244.24
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,486.21,353.39
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,534.68,390.75
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,582.48,426.99
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,628.42,461.7
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,673.22,494.83
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,713.25,522.66
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,750.66,547.96
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,725.48,525.64
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,682.75,490.46
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,737.45,529.53
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,797.37,571.13
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,869.67,625.04
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,927.27,664.55
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,859.15,617.32
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,754.65,541.2
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,875.95,630.54
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,980.21,700.51
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,979.73,700.33
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,976.03,699.08
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,965.58,693.3
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,952.07,685.72
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,931.43,673.63
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,908.02,659.84
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,867.72,635.54
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,820.8,606.65
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,779.48,580.33
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,736.41,552.47
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,675.0,511.33
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,606.26,464.14
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,547.51,422.99
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,489.76,380.83
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,419.21,328.06
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,352.18,275.76
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,268.99,208.77
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,192.69,143.99
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,97.87,37.65
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,12.73,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,21.94,10.29
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,31.3,20.6
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,41.55,29.86
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,45.42,33.44
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,49.25,36.76
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,64.52,49.68
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,78.16,60.95
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,113.01,89.51
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,147.19,116.73
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,138.96,109.31
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,136.13,96.57
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,178.55,118.6
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,221.05,147.17
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,233.86,148.82
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,281.79,180.76
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,333.2,223.3
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,385.25,265.9
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,436.35,307.51
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,487.4,348.01
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,519.54,372.52
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,541.73,387.11
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,577.5,412.35
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,612.91,436.74
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,680.07,485.55
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,758.02,540.19
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,795.53,563.57
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,831.22,585.96
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,862.5,604.21
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,891.52,620.92
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,916.59,636.93
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,938.74,651.23
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,955.45,662.27
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,968.96,671.51
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,978.24,677.75
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,984.25,682.16
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,961.89,669.29
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,912.17,637.4
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,943.97,661.18
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,955.78,669.58
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,935.29,658.71
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,912.08,646.43
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,846.54,607.68
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,766.18,558.44
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,696.5,513.42
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,627.99,467.5
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,583.26,438.8
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,537.6,408.53
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,483.65,371.06
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,430.3,332.79
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,368.14,286.65
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,308.34,240.33
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,221.85,171.52
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,155.33,115.33
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,75.88,28.3
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,12.73,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,22.62,10.45
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,37.6,25.57
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,52.2,38.54
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,61.18,46.48
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,71.28,55.09
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,78.34,60.89
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,85.05,66.21
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,89.32,69.23
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,93.32,71.94
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,94.55,72.5
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,105.49,70.83
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,146.85,87.15
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,191.23,114.58
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,236.74,147.9
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,284.36,185.02
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,332.26,223.24
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,381.31,262.0
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,429.64,300.28
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,478.58,338.22
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,525.89,374.38
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,572.79,409.44
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,617.24,441.93
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,660.89,473.23
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,703.45,502.72
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,746.3,531.89
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,783.1,556.7
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,818.32,579.43
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,788.71,558.54
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,747.3,528.56
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,762.8,539.12
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,768.83,543.16
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,774.08,547.58
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,777.4,550.8
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,701.39,500.4
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,606.97,436.62
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,365.12,268.1
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,105.62,75.22
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,108.37,77.89
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,111.16,80.36
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,63.42,43.79
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,16.8,7.54
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,24.75,13.88
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,32.7,20.27
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,27.81,16.52
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,22.93,12.74
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,14.98,6.43
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,7.04,0.05
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,5.71,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.39,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.51,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.63,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.75,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.88,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.44,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,12.28,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,21.14,9.25
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,31.66,20.79
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,41.86,30.1
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,48.78,36.3
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,54.01,40.83
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,85.01,67.07
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,115.18,92.06
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,85.41,66.67
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,63.78,48.23
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,64.49,48.54
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,82.27,52.92
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,160.73,102.38
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,233.53,160.53
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,236.61,153.98
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,276.48,179.29
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,327.42,221.73
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,379.01,264.32
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,429.78,306.08
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,484.99,350.0
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,419.67,306.4
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,338.6,246.47
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,453.11,329.69
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,581.71,420.44
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,657.64,477.88
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,752.54,548.28
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,789.35,572.06
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,824.45,594.96
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,756.42,543.97
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,649.55,463.58
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,658.78,470.82
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,666.89,476.67
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,826.14,591.86
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,966.08,686.1
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,974.37,690.92
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,979.41,694.88
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,973.92,692.31
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,965.21,687.91
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,953.63,683.55
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,946.05,681.88
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,923.71,669.27
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,898.77,655.05
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,866.42,636.85
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,832.03,617.1
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,790.51,591.23
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,747.55,563.98
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,694.08,528.85
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,640.32,492.77
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,579.32,449.64
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,513.16,401.33
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,437.63,343.91
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,366.08,287.37
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,285.46,221.77
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,211.32,158.11
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,106.84,42.51
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,12.28,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,21.12,8.96
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,33.17,21.87
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,44.82,32.31
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,52.26,38.92
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,59.45,45.07
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,64.74,49.43
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,68.65,52.48
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,70.36,53.61
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,71.94,54.61
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,72.92,55.08
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,82.5,53.51
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,166.18,107.76
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,233.67,162.67
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,239.67,157.34
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,280.24,181.94
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,331.45,230.94
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,374.56,269.22
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,407.41,291.2
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,482.68,346.57
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,510.37,368.04
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,528.37,379.73
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,491.85,354.11
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,440.1,316.75
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,581.46,421.6
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,752.3,542.48
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,689.04,493.44
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,593.15,421.74
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,742.65,530.62
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,885.97,627.33
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,910.98,642.72
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,933.19,657.29
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,950.09,668.6
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,963.85,678.08
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,972.47,685.86
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,989.83,699.38
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,981.03,695.36
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,980.75,697.06
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,982.23,699.62
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,969.19,693.0
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,949.55,682.31
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,927.07,669.85
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,896.95,653.41
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,864.51,635.3
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,828.71,613.68
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,786.52,587.38
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,735.15,554.76
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,683.32,521.05
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,620.18,478.12
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,558.11,434.47
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,482.63,379.13
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,410.33,322.79
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,315.86,246.27
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,234.71,176.42
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,117.23,47.25
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,12.28,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,21.18,8.8
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,31.72,20.75
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,41.95,30.02
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,48.98,36.22
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,54.23,40.65
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,57.91,43.66
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,61.39,46.39
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,62.77,47.28
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,64.05,48.06
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,64.77,48.36
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,80.72,52.37
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,127.0,68.64
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,175.94,98.7
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,225.98,136.34
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,277.7,178.33
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,329.44,221.1
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,388.49,268.84
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,439.53,309.99
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,490.6,350.05
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,539.9,387.7
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,588.71,423.85
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,635.08,458.19
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,680.26,490.91
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,722.22,519.61
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,762.24,546.1
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,799.08,570.06
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,834.08,592.75
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,866.4,613.96
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,896.59,633.81
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,922.02,650.33
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,944.57,665.11
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,961.71,675.51
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,975.64,684.0
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,983.87,691.53
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,988.78,697.18
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,987.89,698.23
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,983.76,697.38
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,984.85,699.7
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,971.35,692.79
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,950.39,681.25
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,926.66,667.97
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,896.15,651.29
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,863.33,632.94
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,825.96,611.49
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,782.07,585.15
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,729.52,551.41
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,676.57,516.61
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,612.19,471.69
