Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,548.98,426.29
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,471.35,369.23
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,392.49,308.2
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,304.0,236.32
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,223.5,167.31
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,112.25,44.58
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,12.73,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,22.53,9.33
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,37.16,25.08
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,50.02,36.64
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,57.66,43.48
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,65.06,49.83
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,70.95,54.7
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,76.58,59.18
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,77.06,59.25
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,76.93,58.79
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,77.68,59.06
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,84.87,64.61
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,127.29,71.2
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,173.19,99.07
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,228.39,140.44
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,278.11,180.48
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,327.31,221.21
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,378.0,263.01
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,428.64,304.76
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,479.59,345.86
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,528.75,384.02
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,579.44,422.14
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,624.98,456.48
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,669.46,489.31
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,710.66,518.24
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,750.22,545.4
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,786.95,569.99
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,822.0,593.15
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,853.26,612.63
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,882.46,630.67
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,907.47,647.04
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,929.7,661.66
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,946.09,672.8
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,970.96,689.51
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,785.28,564.1
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,559.41,401.51
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,787.4,569.26
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,981.14,701.44
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,970.0,695.73
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,955.79,689.4
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,932.67,675.84
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,906.87,660.58
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,881.13,646.39
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,847.28,626.62
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,801.62,597.27
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,754.88,566.86
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,700.37,531.18
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,645.64,494.56
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,577.04,446.83
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,504.47,394.24
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,426.48,334.83
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,352.95,276.61
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,263.61,204.04
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,169.09,125.35
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,82.75,30.99
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,12.73,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,22.54,8.97
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,34.7,23.01
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,47.07,34.14
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,53.73,40.14
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,60.2,45.73
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,63.39,48.32
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,73.41,56.54
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,85.54,66.38
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,97.57,75.98
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,108.72,84.71
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,119.83,93.3
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,176.71,130.29
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,234.24,169.8
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,270.24,193.61
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,302.34,215.57
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,334.73,240.88
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,376.33,272.48
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,382.31,278.68
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,390.84,285.72
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,441.72,322.05
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,501.71,364.89
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,503.05,365.48
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,490.54,355.89
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,546.85,395.71
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,604.78,436.05
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,709.1,514.55
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,814.05,590.59
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,844.99,609.22
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,873.93,626.74
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,898.29,642.17
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,919.87,655.77
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,948.33,672.91
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,962.9,681.04
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,971.3,686.55
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,976.43,690.11
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,975.76,690.35
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,971.87,688.71
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,961.26,684.59
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,947.6,678.62
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,927.33,667.03
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,904.29,653.71
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,792.1,581.75
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,651.23,483.99
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,717.45,536.21
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,763.2,570.14
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,711.1,536.26
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,658.68,501.85
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,595.77,458.88
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,533.9,415.16
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,456.47,357.18
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,378.64,296.28
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,286.9,222.02
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,203.67,151.3
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,103.22,39.2
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.67
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,29.99,19.15
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,46.13,33.48
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,63.97,49.02
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,79.15,62.02
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,81.2,63.62
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,83.58,65.35
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,93.76,73.53
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,103.3,81.03
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,118.55,93.14
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,135.87,106.77
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,167.27,111.12
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,204.72,133.04
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,250.56,168.25
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,294.8,203.93
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,323.92,224.1
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,375.26,263.24
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,423.05,304.44
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,460.54,334.65
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,507.33,370.13
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,576.17,422.17
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,622.26,456.2
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,667.39,488.65
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,707.85,516.88
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,750.85,545.98
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,789.58,572.03
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,826.68,596.15
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,805.68,577.63
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,768.58,546.41
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,859.08,612.99
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,932.92,663.0
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,952.03,673.91
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,968.01,683.17
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,866.38,615.39
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,725.3,514.86
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,750.68,535.12
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,774.04,553.35
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,881.24,632.02
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,955.24,683.77
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,935.0,671.66
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,911.95,658.34
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,886.2,643.98
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,852.3,624.29
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,738.4,548.45
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,621.79,466.33
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,565.47,429.22
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,491.45,378.16
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,517.35,400.29
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,518.1,403.21
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,439.47,344.2
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,365.31,286.33
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,272.7,211.21
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,175.58,130.29
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,85.68,31.14
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,11.82,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,21.0,7.17
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,34.95,23.19
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,47.05,34.23
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,51.12,38.08
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,55.84,42.2
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,61.84,47.22
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,67.5,51.79
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,65.69,49.98
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,64.16,48.4
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,103.2,80.5
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,149.2,117.66
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,187.13,128.95
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,226.77,154.54
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,255.29,174.73
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,295.88,205.86
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,337.76,239.82
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,385.69,277.5
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,424.85,307.52
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,478.91,348.59
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,518.59,379.45
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,580.18,426.87
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,627.12,461.79
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,672.85,494.89
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,714.85,524.53
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,754.69,551.5
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,792.19,576.42
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,827.84,599.93
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,860.33,620.16
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,890.62,638.81
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,916.59,655.91
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,939.67,671.17
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,956.87,681.23
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,970.84,689.28
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,980.55,695.81
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,986.96,700.35
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,985.12,700.1
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,980.07,697.97
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,970.71,694.68
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,969.34,696.74
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,950.24,685.82
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,928.27,673.17
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,898.62,656.81
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,866.6,638.74
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,826.32,613.5
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,789.4,590.3
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,738.5,557.65
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,687.12,523.96
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,622.73,479.81
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,559.55,435.07
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,482.66,378.79
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,409.15,321.58
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,310.18,241.41
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,225.88,168.94
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,113.1,41.75
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,11.82,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,20.99,6.66
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,34.59,22.79
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,46.37,33.49
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,52.33,38.92
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,58.16,43.98
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,63.15,48.12
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,66.77,50.96
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,66.06,50.09
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,65.51,49.33
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,66.48,49.83
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,69.61,52.12
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,121.27,66.59
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,168.46,94.51
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,217.7,131.19
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,268.7,172.61
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,319.59,215.31
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,378.03,263.57
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,428.67,306.03
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,479.42,347.73
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,528.61,386.61
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,577.34,424.06
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,623.62,458.6
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,668.78,491.38
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,711.53,521.8
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,752.81,550.19
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,790.58,575.44
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,826.55,599.32
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,858.99,619.65
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,889.24,638.39
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,915.2,655.34
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,938.31,670.44
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,955.55,682.03
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,969.59,691.66
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,978.9,698.35
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,984.92,703.05
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,982.22,702.23
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,987.91,707.08
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,977.77,703.2
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,964.51,697.43
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,942.42,684.44
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,917.63,669.72
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,887.46,652.74
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,860.58,637.89
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,816.22,609.69
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,770.65,580.3
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,717.98,545.93
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,664.97,510.53
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,597.08,463.27
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,530.61,415.47
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,445.59,351.35
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,371.95,293.17
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,278.12,216.36
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,193.06,143.64
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,87.27,29.91
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,5.91,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,11.43,0.75
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,26.38,16.01
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,40.71,28.72
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,58.67,44.29
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,76.4,59.44
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,95.75,75.64
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,116.64,92.78
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,82.79,63.95
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,61.6,45.87
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,109.74,85.24
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,172.08,135.24
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,142.54,90.1
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,162.82,88.74
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,213.0,125.98
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,272.93,174.08
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,324.01,216.83
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,376.01,260.31
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,427.65,302.88
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,479.35,344.4
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,528.88,383.29
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,577.78,420.58
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,624.94,456.41
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,670.96,490.57
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,712.66,519.91
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,752.13,546.7
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,789.99,571.84
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,826.03,595.59
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,857.24,614.69
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,886.16,632.14
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,912.08,648.9
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,935.15,663.82
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,951.39,674.65
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,964.41,683.54
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,973.24,689.86
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,978.8,694.22
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,978.59,695.02
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,975.18,693.91
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,976.48,697.53
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,963.21,691.77
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,942.14,679.57
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,918.34,665.65
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,888.14,649.12
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,861.03,634.52
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,818.65,609.2
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,774.91,582.49
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,722.88,548.87
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,670.46,514.18
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,607.23,470.49
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,545.03,426.06
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,466.26,367.33
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,386.91,305.14
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,297.96,232.17
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,217.29,162.33
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,109.08,37.06
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,11.37,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,20.2,5.05
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,34.19,22.38
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,46.44,33.52
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,52.76,39.27
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,58.92,44.62
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,64.52,49.28
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,68.47,52.4
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,67.31,51.02
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,66.35,49.82
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,108.45,84.14
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,154.49,120.95
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,142.17,89.18
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,165.28,91.31
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,215.02,127.92
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,266.45,169.32
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,324.62,216.93
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,376.18,259.68
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,427.64,302.39
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,479.21,344.26
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,528.57,382.84
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,577.54,419.99
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,624.64,455.53
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,670.6,489.37
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,713.95,519.71
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,755.61,547.71
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,793.49,572.77
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,829.49,596.44
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,862.28,616.61
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,892.85,635.17
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,919.06,652.21
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,942.38,667.49
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,960.28,677.89
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,974.95,686.3
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,984.88,693.23
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,991.49,698.21
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,884.13,628.6
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,734.87,523.7
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,866.5,621.62
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,973.76,695.25
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,952.58,682.4
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,928.65,668.54
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,898.73,652.22
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,866.45,634.19
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,828.58,610.85
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,784.4,582.9
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,732.46,549.84
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,680.09,515.77
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,614.56,471.14
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,550.27,425.86
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,470.86,367.46
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,391.32,305.87
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,297.51,230.42
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,212.48,158.04
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,106.69,34.14
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.01,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,18.92,3.7
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,34.56,22.62
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,50.32,36.75
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,60.93,46.18
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,72.64,56.23
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,84.9,66.47
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,96.71,76.08
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,110.34,86.99
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,123.3,97.16
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,135.28,106.38
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,146.6,114.93
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,188.34,133.53
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,231.03,166.67
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,266.48,189.81
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,297.74,210.9
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,334.43,239.99
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,355.58,256.87
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,391.28,279.47
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,477.45,341.81
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,526.26,379.52
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,574.48,415.78
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,578.34,417.61
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,560.9,402.26
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,647.17,466.3
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,744.48,536.98
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,781.53,561.11
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,816.88,583.9
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,847.08,601.96
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,875.07,618.45
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,900.22,634.33
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,922.62,648.47
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,857.26,604.02
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,755.61,531.41
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,873.88,616.65
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,975.8,684.14
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,914.28,644.7
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,836.59,591.14
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,901.8,640.25
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,947.79,671.62
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,923.65,657.0
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,903.47,645.54
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,872.18,628.48
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,838.77,609.91
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,792.1,580.96
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,744.39,550.93
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,630.43,474.4
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,531.06,404.05
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,471.0,361.73
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,396.25,307.2
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,330.56,257.44
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,268.01,208.16
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,196.17,149.88
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,129.21,93.46
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,55.5,13.79
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.46,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,10.55,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,27.07,16.52
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,42.88,30.63
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,61.12,46.52
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,79.16,61.99
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,93.21,73.75
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,109.3,86.93
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,125.62,100.04
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,141.54,112.58
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,152.82,121.12
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,163.77,129.3
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,188.87,140.88
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,216.1,159.88
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,250.57,183.71
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,278.15,202.62
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,307.1,223.64
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,337.21,245.45
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,347.07,252.99
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,342.2,249.36
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,324.62,236.25
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,303.92,220.77
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,314.67,228.51
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,325.79,236.45
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,397.22,287.06
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,472.46,339.2
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,589.3,423.27
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,722.71,516.39
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,738.7,525.69
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,752.93,534.37
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,740.29,525.06
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,724.02,513.34
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,733.3,520.47
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,741.04,526.52
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,860.65,613.41
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,964.19,684.36
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,959.44,681.56
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,959.28,682.58
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,947.48,676.19
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,932.74,668.1
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,904.87,651.74
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,874.64,633.83
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,840.28,614.13
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,803.94,592.86
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,740.48,552.5
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,685.89,516.92
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,629.12,478.49
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,572.92,439.55
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,478.37,370.39
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,406.36,315.85
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,329.2,257.06
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,256.79,199.83
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,163.73,124.7
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,76.21,52.95
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,34.32,5.49
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,16.58,1.09
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,36.13,23.76
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,55.35,40.91
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,67.8,51.96
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,80.89,63.21
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,90.84,71.5
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,95.72,75.31
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,117.92,93.4
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,141.88,112.63
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,114.61,89.59
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,100.46,77.51
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,134.73,82.32
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,176.97,105.83
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,244.08,163.6
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,296.59,211.05
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,320.11,223.35
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,369.97,258.91
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,419.94,299.86
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,474.91,343.5
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,522.98,381.26
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,571.23,418.21
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,617.65,453.65
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,663.4,487.85
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,705.37,517.62
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,745.65,545.54
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,783.15,572.16
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,819.17,597.17
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,851.06,617.18
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,880.89,635.67
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,906.51,652.39
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,929.37,667.28
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,945.51,678.01
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,958.49,686.77
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,965.86,691.96
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,969.98,695.18
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,978.87,701.67
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,976.5,700.89
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,964.19,695.26
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,948.88,687.78
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,924.32,673.05
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,897.2,656.66
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,863.44,636.82
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,827.62,615.39
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,779.22,583.9
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,722.2,545.88
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,665.86,508.41
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,609.94,469.96
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,538.54,418.58
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,469.71,367.47
