Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,373.6,294.4
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,299.13,235.14
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,211.98,163.57
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,120.61,87.27
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,57.02,11.22
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,10.46,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,19.13,1.1
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,33.68,21.7
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,48.43,35.09
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,54.28,40.52
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,61.14,46.49
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,66.85,51.26
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,72.69,55.98
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,98.15,76.97
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,128.9,101.95
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,143.44,113.24
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,157.09,123.68
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,140.88,90.63
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,164.26,92.15
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,213.63,128.1
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,264.85,169.27
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,315.47,211.57
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,367.36,254.98
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,424.36,301.52
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,475.16,342.51
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,494.77,359.46
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,496.15,359.66
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,528.22,383.0
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,560.94,406.43
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,598.12,432.25
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,636.95,458.91
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,668.09,481.02
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,699.97,503.53
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,796.91,575.41
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,891.14,639.5
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,917.09,656.09
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,940.11,671.08
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,863.26,617.25
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,749.51,532.56
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,885.96,632.82
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,989.6,702.38
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,989.45,702.66
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,985.98,701.55
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,977.16,698.61
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,965.18,693.74
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,954.62,688.46
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,930.75,674.48
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,900.62,657.78
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,868.11,639.35
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,824.22,613.09
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,784.23,589.08
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,732.72,555.93
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,680.79,521.69
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,613.83,475.5
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,548.29,428.71
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,470.21,369.99
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,395.6,310.71
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,297.32,230.7
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,212.95,157.52
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,105.61,21.78
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,10.01,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,17.87,0.0
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,29.47,18.14
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,41.28,28.95
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,46.68,33.92
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,52.46,38.96
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,55.81,41.73
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,59.02,44.26
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,58.07,43.22
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,57.31,42.33
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,64.17,47.75
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,65.02,48.15
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,103.9,54.45
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,152.43,81.02
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,212.08,124.61
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,263.98,166.28
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,315.55,209.01
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,368.0,252.39
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,420.1,296.03
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,472.19,338.82
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,522.58,378.64
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,572.39,416.91
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,619.83,453.28
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,666.09,487.99
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,633.9,460.45
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,576.51,413.35
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,693.39,502.09
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,818.21,592.51
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,850.16,612.36
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,879.94,631.05
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,905.94,648.33
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,929.16,663.83
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,946.12,675.29
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,959.9,684.79
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,969.48,691.4
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,975.81,696.03
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,982.6,701.39
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,974.6,697.25
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,963.88,692.72
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,950.06,686.26
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,926.93,672.52
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,908.03,661.69
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,876.31,643.35
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,842.47,623.45
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,796.49,594.9
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,749.36,565.1
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,694.33,528.84
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,639.06,491.56
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,563.19,437.02
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,497.13,387.63
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,416.41,326.31
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,340.44,266.31
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,236.77,182.54
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,156.17,113.75
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,75.69,10.85
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,9.55,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,16.54,0.0
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,26.85,16.05
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,38.21,26.49
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,43.87,31.68
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,49.35,36.48
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,52.48,39.1
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,55.5,41.48
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,57.86,43.24
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,60.06,44.81
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,67.15,50.42
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,67.88,50.72
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,143.54,91.85
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,219.48,149.65
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,220.18,139.64
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,259.71,163.18
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,319.39,212.06
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,371.67,255.44
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,423.08,298.16
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,474.57,340.0
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,524.3,378.87
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,573.31,416.01
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,620.64,450.87
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,666.87,483.96
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,709.67,513.89
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,750.88,541.97
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,788.85,567.0
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,824.94,590.65
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,856.98,611.73
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,886.72,631.27
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,912.58,648.43
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,935.57,663.81
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,952.67,675.49
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,966.56,685.24
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,975.75,692.11
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,981.62,697.02
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,980.21,697.39
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,987.09,703.32
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,978.27,700.68
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,966.29,696.16
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,945.26,684.29
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,921.43,670.62
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,891.3,653.53
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,864.39,638.54
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,820.79,610.62
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,775.87,581.54
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,723.01,547.14
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,669.77,511.72
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,600.98,464.09
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,533.64,415.92
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,447.09,350.37
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,371.93,290.81
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,274.71,211.85
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,186.93,136.64
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,83.18,8.47
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,9.1,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,17.16,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,32.83,20.77
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,48.95,35.45
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,57.27,43.01
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,66.19,50.75
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,72.81,56.29
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,79.13,61.38
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,81.69,63.2
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,83.12,64.02
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,84.31,64.62
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,85.33,65.07
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,121.76,72.13
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,169.09,98.37
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,216.18,131.69
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,265.49,170.34
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,315.98,211.59
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,367.31,253.5
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,422.85,297.58
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,472.82,336.64
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,521.08,373.33
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,568.68,408.33
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,614.06,441.59
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,658.75,473.47
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,699.84,501.13
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,739.38,526.94
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,776.34,552.09
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,811.8,575.86
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,842.28,594.2
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,870.6,610.96
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,895.56,627.42
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,917.8,642.23
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,933.83,653.22
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,954.59,667.34
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,962.27,673.31
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,966.76,677.48
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,964.5,677.82
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,959.1,676.3
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,946.04,669.22
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,930.04,660.4
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,907.52,647.93
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,882.39,633.75
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,847.47,613.9
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,810.55,592.5
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,763.6,563.93
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,708.52,529.15
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,651.24,491.46
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,594.49,452.74
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,523.39,401.41
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,454.85,350.53
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,359.44,279.04
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,285.5,221.04
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,198.54,151.04
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,106.51,75.26
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,50.02,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,10.56,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,27.62,16.6
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,44.09,31.51
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,60.77,46.14
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,77.86,60.85
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,94.61,74.92
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,111.04,88.39
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,123.47,98.06
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,139.88,110.76
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,143.01,112.64
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,153.03,120.1
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,171.33,118.22
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,194.32,126.02
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,240.71,160.38
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,285.1,195.3
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,326.38,226.84
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,369.16,259.4
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,409.28,290.46
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,447.77,319.38
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,497.86,356.13
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,572.74,411.04
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,620.13,446.14
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,666.41,479.73
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,707.67,507.87
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,746.36,533.54
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,784.03,558.82
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,819.96,582.19
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,852.0,601.96
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,881.9,620.29
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,907.19,636.7
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,929.68,651.4
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,946.8,663.08
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,972.39,680.24
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,981.07,686.79
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,986.4,691.48
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,987.68,693.78
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,985.6,694.1
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,975.38,690.57
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,962.0,685.15
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,940.57,673.18
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,916.35,659.44
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,778.82,570.96
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,629.97,467.12
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,709.83,529.18
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,768.85,572.59
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,714.8,537.57
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,660.45,502.0
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,593.57,456.18
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,527.96,409.63
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,441.54,345.15
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,366.33,286.22
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,273.66,210.77
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,189.65,138.0
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,93.53,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,8.64,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,15.51,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,29.98,18.39
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,42.87,30.46
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,50.42,37.36
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,57.75,43.79
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,64.09,49.13
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,68.47,52.64
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,68.74,52.48
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,69.07,52.33
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,69.91,52.7
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,70.62,52.97
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,103.74,57.35
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,158.59,87.71
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,208.26,122.67
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,259.8,163.21
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,311.23,205.42
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,363.84,248.68
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,415.67,291.39
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,472.27,336.52
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,521.75,374.9
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,570.7,411.78
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,617.38,446.0
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,662.96,478.51
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,707.07,509.33
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,750.18,538.69
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,788.56,563.88
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,825.0,587.7
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,857.75,609.27
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,888.2,629.36
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,913.84,645.89
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,936.55,660.6
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,954.28,671.33
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,968.78,680.09
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,978.02,687.98
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,983.91,693.93
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,983.96,695.16
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,980.72,694.46
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,971.17,689.63
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,969.51,690.04
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,762.22,553.15
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,524.36,382.91
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,511.9,377.68
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,497.73,370.34
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,663.37,495.65
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,784.61,582.79
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,732.6,548.95
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,680.18,514.95
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,614.42,470.38
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,549.97,425.11
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,470.37,366.77
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,394.41,307.6
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,294.02,226.42
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,208.15,151.4
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,101.38,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,8.19,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,14.74,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,27.2,15.99
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,39.83,27.76
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,47.08,34.36
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,54.13,40.53
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,59.63,45.15
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,63.8,48.49
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,100.12,78.55
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,141.86,112.38
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,93.89,72.43
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,64.26,47.71
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,103.29,57.58
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,151.09,82.35
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,200.44,132.31
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,243.84,178.68
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,264.97,182.63
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,355.92,243.59
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,413.42,289.62
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,464.52,330.08
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,513.76,368.08
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,562.36,404.39
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,608.99,439.14
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,654.6,472.3
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,696.49,502.12
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,736.54,530.06
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,774.63,555.2
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,810.98,578.66
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,769.53,546.17
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,696.62,490.37
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,816.45,577.87
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,921.14,648.51
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,939.07,659.81
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,953.86,669.91
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,963.02,676.59
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,968.9,681.39
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,977.25,687.91
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,971.15,685.43
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,811.19,582.44
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,616.14,446.64
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,781.47,568.64
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,902.26,652.32
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,792.55,581.69
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,653.65,486.23
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,658.28,492.8
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,640.61,483.39
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,520.86,398.51
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,425.67,328.62
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,378.6,294.26
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,331.82,258.96
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,276.52,216.06
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,222.77,172.96
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,164.01,124.47
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,95.91,66.96
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,44.66,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,7.73,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,13.4,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,23.78,13.15
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,34.94,23.67
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,39.9,28.29
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,44.76,32.58
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,47.71,35.06
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,50.55,37.33
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,51.42,37.76
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,57.52,42.52
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,58.72,43.23
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,59.82,43.86
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,91.64,47.82
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,140.86,72.8
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,200.6,114.99
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,252.45,155.61
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,304.45,198.34
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,357.25,241.92
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,409.13,284.82
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,461.07,326.92
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,511.77,366.52
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,561.81,404.54
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,609.63,440.75
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,656.31,475.36
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,699.72,506.0
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,741.34,534.35
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,780.19,560.36
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,817.1,585.03
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,849.92,605.72
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,880.33,624.79
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,907.21,642.42
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,931.23,658.25
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,787.4,561.6
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,594.42,422.58
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,806.07,578.57
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,980.23,697.17
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,889.52,637.38
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,756.39,543.16
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,702.49,507.41
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,647.3,469.82
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,636.36,464.58
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,623.4,457.79
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,616.45,456.41
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,606.73,453.1
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,594.97,448.44
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,598.44,454.27
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,500.03,383.96
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,423.17,327.59
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,375.68,292.64
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,328.33,256.73
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,275.57,215.59
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,224.23,174.24
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,163.89,124.38
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,94.29,65.49
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,43.79,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,7.73,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,13.93,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,27.7,16.15
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,39.85,27.73
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,47.48,34.68
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,54.9,41.16
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,60.6,45.96
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,64.73,49.26
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,64.45,48.77
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,64.31,48.36
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,65.36,48.94
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,66.28,49.39
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,101.71,57.44
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,148.51,80.62
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,221.61,145.53
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,283.85,203.34
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,293.28,200.94
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,360.21,245.82
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,411.61,287.76
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,463.21,328.92
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,480.09,344.31
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,484.75,347.1
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,553.78,399.48
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,655.32,474.91
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,697.41,503.97
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,737.05,530.97
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,691.33,494.74
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,615.0,436.51
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,746.62,532.94
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,872.86,619.28
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,898.51,635.46
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,921.37,650.53
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,938.41,661.98
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,952.3,671.54
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,961.53,678.02
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,967.51,682.58
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,968.46,684.65
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,954.25,677.15
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,950.31,677.36
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,936.17,671.01
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,857.27,620.73
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,771.36,562.34
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,762.46,560.54
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,749.69,555.72
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,719.5,537.06
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,686.84,516.22
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,632.79,480.56
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,578.78,443.93
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,532.78,411.33
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,486.76,377.54
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,406.46,316.22
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,330.99,256.44
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,242.77,184.84
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,149.01,105.26
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,70.37,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.28,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.63,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,23.04,12.36
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,34.23,23.01
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,39.23,27.69
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,44.14,32.03
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,47.52,34.89
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,50.76,37.51
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,51.98,38.24
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,58.48,43.33
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,59.65,44.02
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,60.72,44.63
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,90.72,47.99
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,140.95,72.7
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,201.2,114.62
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,253.65,155.22
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,306.49,198.16
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,359.98,241.73
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,412.26,283.98
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,464.58,325.24
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,515.54,364.42
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,565.76,401.9
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,613.87,437.43
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,660.83,471.3
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,705.09,502.02
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,747.72,530.72
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,786.61,556.08
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,823.51,580.08
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,857.47,600.88
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,889.11,620.11
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,915.94,637.29
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,939.82,652.7
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,959.64,665.98
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,976.2,677.35
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,986.53,684.68
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,993.45,690.06
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,994.91,692.21
