Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,992.94,692.41
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,984.08,689.59
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,971.97,684.87
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,954.14,675.21
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,933.36,663.75
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,904.91,648.47
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,883.93,638.03
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,845.21,614.69
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,804.67,589.95
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,754.41,558.88
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,703.41,526.53
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,644.35,487.6
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,582.21,444.87
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,504.89,388.85
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,431.17,332.52
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,333.83,254.08
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,245.25,174.36
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,117.81,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,6.82,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,13.64,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,22.18,11.56
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,31.69,20.87
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,36.83,25.58
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,41.83,29.93
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,44.94,32.56
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,47.94,34.97
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,54.09,39.84
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,55.58,40.73
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,56.52,41.25
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,57.38,41.7
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,85.98,44.54
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,145.96,76.11
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,197.28,110.99
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,250.13,151.95
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,302.66,194.8
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,355.92,238.47
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,409.12,282.04
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,462.38,324.71
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,513.51,364.06
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,563.99,401.71
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,612.44,436.8
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,659.66,470.01
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,703.53,499.96
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,745.31,527.44
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,785.08,553.06
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,822.9,577.29
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,856.13,598.5
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,886.94,618.17
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,913.74,635.33
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,937.61,650.71
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,956.97,661.97
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,973.09,671.3
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,983.43,679.69
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,990.39,686.19
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,988.63,686.36
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,983.57,684.68
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,974.5,680.3
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,962.24,674.08
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,953.6,670.29
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,931.3,657.92
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,716.73,519.4
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,477.03,349.75
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,656.46,484.36
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,790.21,578.16
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,738.22,544.81
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,685.78,511.5
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,619.56,467.51
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,554.68,422.77
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,475.66,365.55
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,400.3,307.47
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,301.97,228.6
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,211.05,148.03
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,99.95,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,12.73,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,23.04,12.07
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.7,23.34
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,42.29,30.18
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,48.23,35.34
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,52.16,38.66
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,55.92,41.68
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,57.21,42.54
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,58.45,43.31
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,59.47,43.88
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,66.9,49.71
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,92.16,50.89
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,140.54,73.61
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,191.23,108.08
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,243.71,148.76
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,303.55,196.83
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,356.04,239.75
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,408.35,282.07
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,460.8,323.41
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,511.31,362.44
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,561.34,400.01
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,609.33,435.86
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,656.18,470.09
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,700.29,500.73
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,742.79,529.37
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,782.03,554.88
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,819.31,578.99
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,852.82,599.59
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,883.96,618.59
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,910.69,635.81
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,934.51,651.25
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,952.89,663.36
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,968.0,673.57
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,977.81,680.29
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,984.24,685.06
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,982.46,684.87
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,977.42,682.83
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,967.88,678.13
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,955.19,671.58
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,946.25,667.85
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,923.58,655.4
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,893.69,639.43
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,861.42,621.79
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,819.69,596.35
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,781.25,572.83
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,729.11,540.44
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,676.58,506.94
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,611.58,463.4
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,547.86,419.09
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,467.83,360.87
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,391.58,301.77
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,291.08,221.01
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,205.86,143.64
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,74.32,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,12.73,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,23.42,12.11
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,35.44,23.82
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,43.64,31.23
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,49.94,36.77
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,54.18,40.36
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,58.23,43.63
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,58.32,43.47
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,58.5,43.36
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,59.53,43.94
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,66.97,49.78
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,90.2,49.98
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,138.13,71.89
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,189.02,106.33
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,250.11,153.28
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,301.79,195.27
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,354.48,238.32
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,407.0,280.71
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,459.64,322.07
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,510.24,360.87
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,560.26,398.04
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,608.35,433.64
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,655.3,467.57
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,698.49,497.35
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,739.71,525.09
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,778.72,550.02
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,815.79,573.52
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,848.3,593.07
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,878.4,610.99
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,904.95,627.62
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,928.64,642.48
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,946.92,654.43
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,961.98,664.53
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,971.3,670.84
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,977.24,675.26
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,809.91,568.15
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,593.82,418.62
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,557.91,396.13
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,520.88,371.69
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,585.12,419.88
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,664.72,477.03
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,766.13,551.83
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,845.94,607.74
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,800.2,580.57
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,753.36,552.94
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,699.63,519.59
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,645.62,485.07
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,572.93,435.0
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,496.29,380.17
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,416.59,320.51
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,341.62,261.88
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,246.46,185.49
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,146.5,99.68
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,52.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,15.4,5.89
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,27.34,17.08
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,43.9,31.51
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,60.05,45.49
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,77.88,60.66
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,95.5,75.38
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,98.31,77.32
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,106.15,83.37
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,110.4,86.35
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,114.31,89.02
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,132.31,88.03
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,170.91,105.69
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,213.89,134.27
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,259.49,168.57
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,303.07,202.58
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,350.31,239.75
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,398.98,278.3
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,448.51,316.55
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,496.23,352.57
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,547.94,390.34
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,594.39,424.0
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,640.27,456.45
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,684.54,486.44
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,728.8,515.74
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,767.79,542.36
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,805.04,566.58
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,839.4,588.02
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,862.94,602.54
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,811.04,566.52
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,724.84,504.75
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,704.32,491.03
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,668.81,467.15
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,833.2,584.92
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,970.19,677.05
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,964.25,674.23
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,954.96,670.49
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,942.95,666.18
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,934.62,664.31
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,834.64,600.52
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,711.41,516.55
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,716.05,523.98
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,699.66,516.82
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,431.02,325.17
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,145.66,107.2
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,127.28,93.96
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,108.84,80.13
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,90.59,66.23
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,72.14,51.88
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,55.12,38.47
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,37.95,24.66
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,25.12,14.09
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,12.31,3.18
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.37,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,7.28,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,25.57,13.38
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,43.22,30.45
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,58.29,43.86
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,73.93,57.43
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,82.79,65.07
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,96.18,76.29
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,110.79,88.13
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,125.27,99.63
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,145.19,115.62
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,169.75,135.17
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,194.23,145.41
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,216.81,158.43
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,246.2,181.01
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,260.42,192.8
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,294.76,216.14
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,347.01,253.25
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,378.06,273.35
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,446.56,323.89
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,493.39,360.24
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,541.15,396.38
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,546.46,399.87
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,535.89,389.94
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,553.82,402.68
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,570.75,414.39
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,600.27,435.23
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,630.66,456.47
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,665.52,480.95
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,700.55,505.39
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,719.15,518.33
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,736.61,530.63
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,784.35,565.22
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,842.52,606.11
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,540.0,398.27
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,204.18,150.4
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,159.95,117.82
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,115.71,84.15
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,140.16,103.21
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,165.23,122.63
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,295.72,223.04
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,422.7,317.82
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,398.73,301.49
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,373.99,285.04
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,563.35,432.63
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,730.93,555.87
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,675.99,518.31
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,620.86,481.28
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,547.74,428.86
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,484.79,382.08
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,404.8,320.24
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,329.63,259.68
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,239.59,185.14
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,158.0,108.42
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,51.43,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,4.82,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,8.77,1.73
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,14.5,6.78
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,20.23,11.8
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,26.41,17.14
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,32.61,22.38
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,41.03,29.41
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,49.46,36.35
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,29.11,18.99
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,8.81,1.78
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,73.53,53.03
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,133.66,99.49
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,119.59,88.23
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,104.62,76.45
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,162.02,119.81
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,219.16,161.95
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,297.78,218.62
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,382.28,279.04
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,436.44,317.2
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,489.91,355.14
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,503.28,364.76
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,503.98,365.24
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,593.58,432.5
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,706.65,514.98
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,743.18,540.1
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,778.55,564.6
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,810.59,586.22
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,841.01,606.56
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,865.52,623.32
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,887.43,638.37
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,904.65,650.57
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,918.96,660.83
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,925.48,665.65
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,928.9,668.65
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,653.41,479.09
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,311.79,229.21
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,501.03,371.48
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,676.36,496.87
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,767.61,563.91
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,842.93,619.63
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,798.61,591.35
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,760.66,567.89
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,715.54,537.83
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,669.57,506.82
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,611.16,466.1
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,553.46,425.03
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,486.86,376.61
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,406.8,317.08
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,326.65,255.64
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,251.87,195.95
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,170.99,129.73
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,82.06,52.67
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,27.82,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,9.1,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,23.77,11.47
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,37.69,25.77
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,47.24,34.49
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,56.47,42.63
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,79.5,62.31
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,102.68,81.8
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,116.95,93.33
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,123.74,98.44
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,148.87,118.53
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,165.94,131.69
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,172.87,126.42
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,207.52,145.2
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,207.26,133.33
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,241.47,151.62
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,292.01,193.34
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,344.04,236.59
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,362.82,260.96
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,370.91,271.73
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,432.83,316.06
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,552.41,403.34
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,599.38,438.77
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,645.33,473.01
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,688.63,503.67
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,730.5,532.6
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,769.32,558.98
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,806.29,583.48
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,838.81,605.23
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,869.02,625.49
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,895.35,642.96
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,918.87,658.66
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,936.58,671.02
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,951.11,681.48
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,768.09,557.8
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,518.51,377.28
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,564.61,412.51
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,594.89,435.55
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,535.42,394.54
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,456.46,339.25
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,417.67,312.13
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,378.29,284.06
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,394.73,298.99
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,428.01,326.09
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,389.52,298.4
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,350.55,270.19
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,317.18,246.35
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,283.19,221.5
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,245.35,192.81
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,207.45,163.3
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,153.65,120.15
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,113.98,87.33
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,71.75,51.67
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,24.27,11.19
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,11.37,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,23.38,10.91
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,36.21,24.62
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,46.17,33.72
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,55.79,42.22
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,79.15,62.26
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,102.59,82.04
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,111.62,89.21
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,121.54,96.97
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,134.56,107.16
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,147.89,117.44
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,121.33,82.89
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,136.95,76.35
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,192.77,114.69
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,243.07,153.99
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,302.43,210.67
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,354.33,257.46
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,389.25,283.69
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,416.07,303.98
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,453.43,330.92
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,492.72,358.75
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,524.28,381.08
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,556.03,403.08
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,587.29,423.76
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,619.03,444.32
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,708.29,508.94
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,808.12,576.23
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,799.21,564.8
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,770.32,538.84
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,854.01,598.49
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,924.99,643.2
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,944.73,654.94
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,961.26,665.36
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,972.11,673.88
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,979.61,680.52
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,968.9,676.14
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,967.13,677.52
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,956.53,673.38
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,942.76,667.38
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,924.12,658.32
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,902.5,647.35
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,876.44,633.0
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,842.58,613.46
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,801.31,588.76
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,758.45,562.57
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,703.87,527.03
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,649.06,490.54
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,581.85,444.39
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,516.0,397.56
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,433.23,336.55
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,351.47,273.0
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,255.03,194.41
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,165.06,106.37
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,56.61,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.1,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,21.13,8.93
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,33.99,22.62
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,41.45,29.56
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,49.57,36.74
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,53.81,40.4
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,57.88,43.73
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,58.34,43.9
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,58.86,44.08
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,60.21,45.03
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,68.07,51.39
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,128.77,90.21
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,219.56,161.62
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,193.24,125.4
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,235.26,144.31
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,295.93,193.62
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,349.36,237.94
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,401.71,281.16
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,454.12,323.32
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,505.5,363.46
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,556.53,402.05
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,605.19,438.81
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,652.68,473.84
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,697.65,505.41
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,741.27,535.03
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,781.36,561.6
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,819.37,586.73
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,853.05,607.72
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,884.2,627.01
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,911.29,644.66
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,935.39,660.47
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,954.47,673.52
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,970.26,684.63
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,980.19,691.85
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,986.68,697.08
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,987.19,698.69
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,984.27,698.31
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,975.97,694.67
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,964.43,689.11
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,944.2,678.05
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,921.09,665.19
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,901.82,655.7
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,870.01,637.82
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,828.04,611.92
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,784.5,584.62
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,732.35,550.94
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,684.4,519.45
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,616.81,473.01
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,550.79,426.0
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,468.99,365.59
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,391.38,304.51
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,288.55,219.99
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,189.65,119.41
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,69.09,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,9.1,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,19.98,7.71
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,31.73,20.7
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,38.97,27.44
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,44.69,32.58
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,48.39,35.86
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,51.96,38.88
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,52.04,38.76
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,57.44,43.08
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,58.66,43.84
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,59.79,44.51
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,75.44,43.91
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,125.61,64.91
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,186.32,106.1
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,239.15,147.2
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,291.58,190.78
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,345.02,235.8
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,398.15,280.22
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,451.35,323.65
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,502.78,364.65
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,553.73,404.05
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,559.48,408.2
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,550.3,398.86
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,632.79,461.78
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,738.28,539.67
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,778.35,566.21
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,816.33,591.56
