Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,809.44,583.51
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,782.1,558.29
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,863.22,619.67
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,931.31,665.75
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,949.41,677.76
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,964.18,688.04
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,974.55,695.37
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,981.51,700.66
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,976.58,698.44
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,968.38,694.31
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,970.0,698.17
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,957.49,692.88
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,935.9,680.6
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,911.47,666.64
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,880.69,649.43
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,847.55,630.45
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,809.04,606.25
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,764.22,577.31
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,710.26,541.81
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,656.03,505.43
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,587.12,457.04
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,519.8,407.99
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,434.77,342.59
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,351.2,275.21
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,248.78,190.08
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,151.19,91.18
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,51.21,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.46,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,24.16,10.06
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,41.34,28.73
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,49.96,36.86
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,58.84,44.79
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,65.74,50.74
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,72.36,56.22
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,70.71,54.45
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,68.1,51.84
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,69.36,52.58
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,70.48,53.19
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,81.46,49.67
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,135.83,73.37
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,186.97,106.58
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,240.11,147.39
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,292.75,190.54
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,353.75,240.52
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,406.87,284.4
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,460.15,327.44
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,511.93,368.2
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,563.43,407.52
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,612.29,444.72
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,660.0,480.17
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,705.53,512.42
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,749.59,542.87
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,789.39,569.41
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,827.13,594.2
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,861.83,615.59
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,894.11,635.25
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,921.07,652.72
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,945.02,668.31
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,963.91,680.72
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,979.45,691.12
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,989.66,698.25
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,996.4,703.35
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,997.14,704.8
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,994.42,704.23
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,984.73,699.12
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,971.73,692.07
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,952.09,681.1
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,939.93,675.14
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,909.49,658.37
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,876.58,639.92
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,834.12,615.0
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,789.98,588.49
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,740.69,556.71
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,686.69,520.84
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,618.05,473.33
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,550.97,425.22
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,466.01,362.51
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,385.45,298.96
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,276.66,209.98
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,171.51,99.31
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,61.3,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,7.28,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,20.38,7.08
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,34.04,22.63
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,41.51,29.62
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,49.85,36.95
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,54.08,40.62
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,58.15,43.97
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,57.51,43.22
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,57.09,42.61
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,63.9,48.03
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,64.8,48.48
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,76.1,45.96
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,125.39,64.61
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,177.08,97.94
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,239.12,145.45
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,292.34,189.03
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,346.57,234.04
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,399.96,278.04
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,453.44,321.02
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,505.49,361.77
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,556.99,400.81
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,605.91,437.71
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,653.62,472.81
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,698.95,504.58
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,742.61,534.31
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,782.52,560.51
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,820.32,585.21
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,855.02,606.54
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,887.23,626.14
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,914.07,643.57
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,937.87,659.14
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,957.06,672.18
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,972.92,683.25
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,983.43,690.8
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,990.47,696.34
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,991.02,697.95
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,988.11,697.56
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,979.24,694.7
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,967.06,689.88
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,947.74,679.41
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,925.49,667.11
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,905.38,657.11
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,872.75,638.74
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,831.34,613.24
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,788.29,586.29
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,735.38,552.37
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,686.44,520.42
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,618.46,473.81
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,552.14,426.57
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,468.74,364.64
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,389.75,302.13
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,281.05,212.38
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,173.47,94.32
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,63.34,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,15.27,3.35
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,30.29,19.29
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,37.5,26.03
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,43.27,31.21
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,47.45,34.82
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,51.45,38.12
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,52.27,38.62
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,58.43,43.55
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,59.61,44.26
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,60.71,44.89
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,71.54,43.06
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,121.79,61.88
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,183.33,102.4
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,237.01,143.26
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,290.43,186.92
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,344.66,231.84
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,398.19,275.81
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,451.83,318.76
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,504.02,359.5
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,555.66,398.57
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,604.81,435.58
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,652.73,470.8
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,697.87,502.27
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,741.27,531.71
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,781.61,558.05
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,819.85,582.89
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,854.15,604.13
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,885.93,623.65
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,913.2,641.29
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,937.46,657.1
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,956.66,670.12
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,972.53,681.2
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,983.05,688.74
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,990.1,694.29
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,989.31,695.08
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,985.11,693.92
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,975.84,691.14
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,963.29,686.39
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,944.54,676.61
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,933.08,671.65
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,902.44,654.95
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,869.31,636.55
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,828.35,611.32
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,785.69,584.61
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,732.46,550.79
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,683.56,519.12
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,616.05,472.83
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,550.06,425.75
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,466.04,363.1
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,386.5,299.84
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,279.49,210.9
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,173.66,87.31
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,63.32,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,14.27,2.29
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,28.99,18.27
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,34.61,23.63
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,40.11,28.52
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,43.67,31.62
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,47.11,34.45
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,53.21,39.42
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,54.76,40.48
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,56.12,41.36
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,57.39,42.15
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,67.36,40.5
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,127.96,66.49
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,180.08,99.32
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,233.85,140.17
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,287.82,184.35
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,342.32,229.63
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,396.42,274.7
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,450.63,318.96
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,502.64,359.92
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,553.73,398.9
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,603.0,436.32
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,651.09,471.97
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,696.2,503.87
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,739.54,533.8
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,779.77,560.45
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,817.91,585.52
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,850.99,606.14
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,881.39,624.97
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,908.49,642.71
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,932.61,658.6
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,950.35,670.5
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,964.76,680.43
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,975.26,687.74
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,982.35,693.06
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,981.99,694.07
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,978.21,693.09
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,969.07,690.02
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,956.7,685.01
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,948.09,681.16
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,925.86,668.51
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,894.96,651.11
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,861.61,631.99
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,821.41,607.18
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,779.41,580.81
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,729.93,549.31
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,675.86,513.74
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,611.28,469.45
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,547.94,424.18
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,463.39,360.91
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,383.39,297.1
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,277.98,209.07
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,172.27,77.59
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,63.29,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,14.51,1.81
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,29.96,18.92
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,37.24,25.77
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,44.26,32.03
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,48.39,35.69
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,52.36,39.07
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,53.83,40.12
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,55.26,41.09
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,62.3,46.71
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,63.65,47.53
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,71.83,45.32
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,122.16,63.28
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,174.36,96.26
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,236.92,143.82
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,298.36,201.5
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,354.98,251.82
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,381.93,268.66
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,451.86,319.57
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,503.73,359.96
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,554.86,398.55
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,603.73,435.36
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,651.37,470.38
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,695.77,501.26
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,738.06,529.89
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,777.1,555.87
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,814.05,579.9
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,847.16,601.68
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,877.72,621.83
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,903.75,638.8
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,926.81,653.95
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,943.94,665.79
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,957.76,675.69
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,966.75,682.35
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,972.34,687.03
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,968.29,685.77
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,972.59,690.04
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,960.78,685.53
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,945.75,679.14
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,733.36,537.67
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,491.36,363.07
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,685.93,511.39
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,838.06,620.87
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,610.36,461.9
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,369.41,281.57
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,333.85,257.12
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,297.66,230.94
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,405.43,318.04
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,506.16,395.38
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,419.93,328.16
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,335.52,260.05
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,236.62,177.07
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,135.09,50.83
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,47.37,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,15.28,1.51
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,30.26,19.21
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,39.32,27.63
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,49.25,36.41
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,53.89,40.45
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,58.34,44.14
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,95.74,75.37
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,131.15,104.28
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,92.56,71.81
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,63.62,47.5
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,122.95,95.66
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,205.26,149.59
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,188.3,121.09
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,227.62,137.69
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,280.01,180.33
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,340.72,229.8
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,393.18,272.92
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,445.84,315.2
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,497.07,355.25
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,547.76,393.62
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,596.1,430.04
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,643.37,464.75
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,688.1,496.06
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,731.23,525.48
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,770.64,551.73
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,808.07,575.92
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,841.33,596.31
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,872.1,615.01
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,898.4,631.8
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,921.78,646.77
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,939.26,658.43
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,953.46,668.16
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,962.86,674.35
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,968.88,678.58
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,967.62,678.74
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,974.12,684.0
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,963.73,678.37
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,950.1,670.95
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,928.31,658.81
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,903.65,644.93
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,871.85,627.39
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,842.87,611.59
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,798.83,584.59
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,753.46,556.31
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,697.26,520.58
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,640.95,483.76
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,570.02,435.06
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,500.92,385.64
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,413.49,319.6
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,328.51,252.2
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,224.63,165.94
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,117.44,33.24
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,39.55,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,16.08,0.98
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,31.78,20.29
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,40.06,28.09
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,49.34,36.31
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,54.39,40.69
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,59.22,44.69
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,59.57,44.68
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,60.03,44.71
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,61.33,45.51
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,62.51,46.19
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,73.19,54.65
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,121.14,63.52
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,172.45,95.2
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,225.7,135.15
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,286.59,183.4
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,340.2,226.77
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,392.76,270.08
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,445.43,312.58
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,497.29,352.64
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,548.7,390.99
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,597.35,427.39
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,644.83,462.06
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,689.8,493.23
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,733.23,522.59
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,772.76,548.56
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,810.21,572.74
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,843.76,593.4
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,874.78,612.37
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,901.73,629.71
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,925.7,645.25
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,943.74,657.51
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,958.46,667.85
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,968.34,674.64
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,974.8,679.46
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,971.17,678.49
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,964.23,675.67
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,965.07,677.57
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,951.92,670.74
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,930.01,658.54
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,905.22,644.58
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,873.28,627.29
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,838.99,608.29
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,799.71,584.43
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,754.36,556.11
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,698.64,520.73
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,642.8,484.25
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,570.74,434.89
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,500.63,384.8
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,413.01,318.62
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,327.34,250.66
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,222.94,163.53
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,114.14,19.68
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,38.74,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,17.88,0.59
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,34.78,22.65
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,45.25,32.42
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,56.07,41.99
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,63.41,48.31
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,70.44,54.15
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,72.4,55.54
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,72.87,55.62
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,74.22,56.41
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,75.44,57.07
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,77.82,58.55
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,124.56,67.98
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,181.2,103.73
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,232.23,141.64
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,283.52,182.82
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,336.27,225.94
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,388.85,268.71
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,441.91,310.84
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,493.28,350.61
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,546.72,390.49
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,594.46,426.3
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,641.19,460.55
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,685.32,491.34
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,728.24,520.57
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,766.9,546.6
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,803.58,570.19
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,813.21,572.56
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,803.87,560.66
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,809.61,564.82
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,812.46,567.04
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,888.68,620.81
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,944.95,656.43
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,964.82,670.49
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,970.73,676.29
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,968.35,675.77
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,962.59,673.34
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,951.35,669.03
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,936.92,662.83
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,913.92,650.2
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,894.04,639.63
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,859.86,620.41
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,823.54,599.65
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,777.49,571.09
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,730.26,541.27
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,671.69,503.53
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,613.16,464.72
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,540.94,413.67
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,465.66,358.19
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,377.94,291.43
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,296.5,226.45
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,197.59,143.58
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,80.52,0.96
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,28.59,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,15.32,0.0
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,30.28,18.93
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,38.98,27.15
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,48.66,35.71
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,53.74,40.14
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,58.61,44.18
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,58.98,44.2
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,59.47,44.25
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,60.82,45.09
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,68.73,51.33
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,69.68,51.79
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,117.83,61.4
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,169.27,92.63
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,222.58,132.5
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,283.81,181.47
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,337.71,225.83
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,391.33,269.78
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,445.11,312.79
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,496.79,353.13
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,547.96,391.82
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,597.11,428.87
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,645.08,464.17
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,690.94,496.44
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,735.4,527.01
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,775.46,553.59
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,813.36,578.52
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,848.13,600.11
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,880.35,619.95
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,907.14,637.35
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,930.87,652.87
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,949.99,665.85
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,965.76,676.85
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,975.18,683.72
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,981.08,688.55
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,981.51,690.1
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,978.46,689.63
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,968.96,684.96
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,956.17,678.35
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,936.16,667.48
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,913.22,654.79
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,892.5,644.45
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,859.34,625.8
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,816.57,600.69
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,772.25,574.03
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,717.8,539.26
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,667.78,506.62
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,596.96,456.67
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,528.12,406.27
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,439.97,340.04
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,357.01,273.39
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,244.81,178.09
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,124.65,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,45.42,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,15.72,0.0
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,31.05,19.47
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,41.22,29.0
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,51.07,37.73
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,57.5,43.32
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,64.18,48.88
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,64.58,49.0
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,65.1,49.16
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,66.5,50.02
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,67.76,50.76
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,67.38,50.02
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,121.67,65.66
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,171.99,95.94
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,224.33,134.88
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,276.31,176.83
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,329.69,220.79
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,389.53,269.15
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,442.66,311.63
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,493.67,351.51
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,544.31,389.88
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,592.78,426.4
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,640.16,461.22
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,684.76,492.32
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,727.86,521.58
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,767.5,548.22
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,805.1,572.75
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,838.4,593.42
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,869.19,612.39
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,895.52,629.52
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,918.87,644.82
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,937.26,655.69
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,952.37,664.59
