Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,961.71,671.08
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,967.62,675.61
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,967.63,676.89
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,964.25,676.22
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,953.0,671.86
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,949.22,672.44
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,928.23,660.93
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,904.35,647.67
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,871.73,629.74
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,836.79,610.09
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,795.03,584.3
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,747.75,554.34
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,692.6,519.01
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,637.16,482.41
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,565.02,432.4
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,494.93,381.7
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,404.34,312.02
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,316.08,240.98
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,185.55,132.32
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,25.86,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,14.94,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,29.52,18.06
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,37.11,25.42
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,45.39,32.78
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,59.17,44.53
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,72.94,56.03
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,99.22,77.67
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,119.57,94.0
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,128.63,100.84
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,137.29,107.25
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,150.38,116.89
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,190.69,130.62
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,211.38,138.29
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,251.84,164.35
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,301.85,206.19
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,350.16,245.53
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,390.23,275.38
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,431.22,305.37
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,469.22,332.69
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,542.38,386.12
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,591.21,422.67
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,638.94,457.64
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,682.85,488.05
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,724.49,516.12
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,763.34,542.59
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,800.18,566.75
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,832.44,586.67
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,862.1,604.86
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,888.11,621.99
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,911.21,637.37
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,907.59,635.51
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,878.99,613.48
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,929.38,653.1
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,964.85,678.16
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,935.17,660.3
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,888.77,629.92
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,920.49,654.1
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,932.32,663.0
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,910.58,650.5
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,885.99,636.4
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,858.01,621.13
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,822.54,600.74
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,778.34,572.97
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,732.75,543.85
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,674.96,506.34
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,617.25,467.79
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,544.44,416.96
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,473.64,365.3
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,378.45,291.67
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,296.02,224.79
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,193.54,136.73
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,70.85,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,16.66,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,32.49,20.33
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,43.45,30.67
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,54.7,40.6
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,59.89,45.14
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,64.93,49.3
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,69.58,52.99
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,73.19,55.69
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,74.9,56.76
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,76.44,57.69
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,75.14,56.15
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,119.87,65.79
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,169.05,94.83
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,227.07,137.48
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,278.27,177.88
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,330.9,220.09
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,383.14,262.08
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,435.86,303.3
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,487.0,342.16
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,537.77,379.29
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,586.62,414.96
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,634.61,448.99
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,677.33,477.21
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,716.98,502.47
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,755.89,528.73
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,793.05,553.46
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,825.02,572.55
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,854.54,590.02
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,879.58,605.54
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,901.76,619.35
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,918.62,630.4
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,932.3,639.66
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,939.32,644.09
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,943.0,646.66
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,940.82,646.28
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,928.35,639.78
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,913.21,632.7
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,895.08,623.85
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,871.43,610.74
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,845.15,595.98
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,806.7,574.19
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,766.31,550.9
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,665.78,485.11
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,575.76,424.01
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,499.83,373.19
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,444.14,334.64
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,381.76,289.94
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,321.35,244.99
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,249.4,189.64
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,181.34,135.29
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,97.71,65.52
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,3.94,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,7.9,0.68
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,17.15,8.81
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,26.42,16.95
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,37.03,26.17
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,47.67,35.27
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,91.45,72.06
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,124.99,99.42
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,134.82,107.04
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,140.63,111.33
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,144.46,113.75
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,168.5,112.9
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,207.67,136.14
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,250.63,166.7
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,293.51,199.08
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,338.85,234.47
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,386.58,274.94
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,425.78,306.44
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,450.73,325.09
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,471.54,340.0
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,444.08,321.33
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,403.44,292.59
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,469.64,340.0
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,546.34,393.28
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,561.31,402.95
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,575.58,412.57
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,581.41,416.76
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,585.99,420.18
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,618.81,443.28
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,652.25,466.48
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,467.27,339.82
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,252.28,185.29
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,505.57,372.73
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,759.88,545.19
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,608.24,440.16
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,451.95,330.68
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,621.77,456.41
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,771.55,561.86
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,667.21,490.23
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,581.65,431.39
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,392.91,297.54
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,193.71,146.96
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,172.63,131.72
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,151.6,115.72
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,129.95,99.0
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,108.31,82.02
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,87.88,65.82
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,67.07,48.99
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,48.2,33.53
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,29.11,17.69
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,16.73,6.65
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.55,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,11.89,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,23.68,13.33
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,42.97,30.62
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,60.47,46.0
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,77.94,61.22
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,95.08,75.85
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,107.3,86.05
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,125.02,100.7
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,86.91,68.27
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,41.51,29.68
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,127.49,101.5
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,206.86,155.86
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,202.23,152.27
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,199.83,151.65
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,236.1,178.55
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,285.18,215.33
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,308.09,232.57
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,331.64,250.25
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,349.59,263.69
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,367.58,277.05
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,206.85,155.79
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,28.47,16.88
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,100.34,73.43
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,172.05,128.9
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,225.5,169.64
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,279.87,210.55
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,329.08,247.26
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,377.88,283.26
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,209.15,157.0
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,36.5,23.2
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,189.05,142.38
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,360.62,271.23
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,301.96,227.28
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,255.56,192.7
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,253.45,191.49
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,251.37,190.24
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,308.03,233.93
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,352.98,268.42
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,324.75,247.74
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,296.03,226.75
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,198.09,152.16
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,119.52,90.56
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,81.88,60.84
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,46.81,32.66
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,40.14,27.43
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,33.49,22.1
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,27.3,17.01
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,21.11,11.85
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,15.38,7.03
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,9.65,2.17
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,5.7,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,10.56,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,21.16,11.37
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,38.77,27.33
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,56.02,42.58
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,73.84,58.17
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,91.51,73.34
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,89.79,71.73
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,87.33,69.4
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,105.49,84.51
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,123.36,99.16
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,145.01,116.55
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,168.07,128.58
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,163.73,124.72
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,158.08,120.06
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,124.94,93.93
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,89.48,65.9
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,133.54,100.34
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,177.64,134.27
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,211.16,159.38
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,245.29,184.64
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,182.99,137.16
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,117.74,86.91
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,161.76,120.99
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,206.49,155.02
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,177.66,132.91
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,148.12,110.3
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,199.58,149.76
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,251.97,189.23
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,240.14,180.25
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,228.01,171.24
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,234.04,175.97
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,240.15,180.74
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,335.32,252.44
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,425.46,318.51
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,344.37,259.06
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,248.48,187.82
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,269.37,204.59
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,308.42,234.56
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,204.41,155.78
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,119.27,89.61
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,71.31,52.02
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,25.6,15.29
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,114.51,88.23
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,217.17,170.48
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,187.53,147.11
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,145.39,113.73
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,117.23,90.95
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,89.24,67.83
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,63.79,46.68
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,37.27,24.42
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,19.4,8.15
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,11.89,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,23.6,13.21
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,41.74,29.88
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,59.65,45.86
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,75.81,60.1
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,92.98,74.9
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,98.31,79.15
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,99.53,79.77
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,106.22,84.94
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,112.78,89.93
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,124.19,98.88
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,136.1,103.33
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,180.9,137.35
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,215.37,162.75
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,271.4,202.1
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,326.24,240.81
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,352.56,260.56
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,380.15,281.3
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,424.76,313.5
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,472.08,346.99
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,511.82,375.63
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,563.23,412.14
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,540.9,395.2
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,504.53,368.19
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,458.26,335.4
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,405.18,297.24
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,280.79,207.9
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,148.11,109.08
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,123.34,90.45
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,98.27,71.18
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,107.77,78.62
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,117.33,86.07
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,71.64,50.74
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,26.63,15.47
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,24.39,13.74
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,22.15,12.0
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,21.69,11.7
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,21.24,11.41
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,109.26,81.73
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,205.64,157.2
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,158.97,121.02
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,112.67,84.8
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,135.21,103.34
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,160.02,123.58
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,137.08,105.75
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,114.27,87.76
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,92.5,70.24
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,70.39,52.1
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,51.01,36.02
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,30.79,19.06
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,17.18,6.13
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.64,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.02,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,13.62,5.9
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,20.23,11.76
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,28.18,18.74
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,36.14,25.65
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,73.96,57.9
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,108.36,86.6
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,132.91,106.75
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,156.92,126.17
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,172.93,138.54
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,206.42,154.69
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,229.73,167.46
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,262.86,188.8
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,298.84,216.43
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,335.29,244.64
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,372.42,274.23
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,396.25,293.24
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,419.69,310.61
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,441.83,326.54
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,401.64,297.65
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,356.52,264.39
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,243.16,180.5
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,121.43,88.29
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,231.92,172.11
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,346.8,256.6
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,407.13,300.41
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,470.4,345.94
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,462.62,340.18
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,453.86,334.04
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,542.53,399.0
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,623.75,457.34
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,660.88,484.78
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,712.99,522.33
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,705.78,518.34
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,696.67,513.53
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,636.9,472.83
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,557.78,418.12
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,550.23,415.0
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,540.89,410.28
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,460.98,352.63
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,381.91,294.36
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,257.58,199.68
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,140.82,107.43
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,121.04,92.39
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,101.19,76.84
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,81.82,61.28
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,62.1,45.14
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,44.34,30.43
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,26.46,15.46
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,14.97,4.15
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,14.1,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,26.37,15.06
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,42.78,30.57
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,59.39,45.41
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,75.88,59.75
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,91.9,73.33
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,83.96,66.32
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,81.77,64.14
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,94.63,74.71
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,107.36,85.03
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,143.13,114.03
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,179.64,136.21
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,198.91,149.72
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,231.05,173.2
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,252.65,189.19
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,274.76,205.62
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,323.68,241.05
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,369.28,274.08
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,391.89,290.22
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,414.17,305.85
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,470.29,346.41
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,527.77,387.55
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,514.73,377.48
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,490.54,359.51
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,554.97,405.91
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,626.09,455.64
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,621.25,451.59
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,615.5,447.38
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,622.39,452.26
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,628.16,456.3
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,368.14,274.04
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,88.35,63.34
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,191.51,143.29
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,299.07,223.74
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,566.92,423.65
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,809.93,592.85
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,805.07,589.8
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,797.19,587.25
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,604.77,453.13
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,398.34,301.96
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,525.87,402.2
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,609.4,467.78
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,610.16,470.17
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,588.81,457.61
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,541.23,424.82
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,492.65,390.37
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,429.74,342.57
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,368.54,294.19
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,291.48,231.55
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,219.56,170.03
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,112.06,64.3
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,8.19,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,15.46,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,27.23,15.53
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,38.68,27.01
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,50.48,37.61
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,58.02,44.28
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,65.28,50.46
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,68.74,53.21
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,70.84,54.7
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,115.2,91.68
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,156.65,125.56
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,107.33,84.21
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,108.22,60.95
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,164.71,94.73
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,215.76,132.59
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,273.97,190.75
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,318.55,234.72
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,348.03,251.34
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,425.71,308.44
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,481.13,352.92
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,531.33,392.46
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,542.15,400.87
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,531.44,390.97
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,498.45,366.3
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,453.09,332.15
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,567.57,416.73
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,698.01,509.78
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,670.07,488.08
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,631.43,459.51
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,690.82,502.58
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,746.1,542.01
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,738.42,536.25
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,728.26,529.21
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,747.04,543.56
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,764.17,556.66
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,596.65,439.29
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,424.52,314.31
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,599.52,446.11
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,754.35,557.55
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,738.4,547.01
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,719.73,535.99
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,686.51,514.28
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,651.28,491.12
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,671.68,509.42
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,692.67,525.23
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,630.4,483.17
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,568.55,440.67
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,485.07,380.52
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,412.81,325.28
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,318.47,250.13
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,232.1,177.48
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,121.11,62.95
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,7.28,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,14.07,5.16
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,28.66,18.52
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,42.84,31.09
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,58.7,44.96
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,74.39,58.46
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,71.92,56.13
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,68.9,53.28
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,88.7,69.78
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,108.09,85.7
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,119.92,94.99
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,132.12,99.85
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,135.61,102.22
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,138.97,104.52
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,151.65,113.78
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,164.7,123.29
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,204.27,153.17
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,244.61,183.29
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,274.06,205.03
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,297.15,221.95
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,301.82,225.2
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,310.41,231.38
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,317.19,235.81
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,323.93,240.21
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,295.43,219.18
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,265.77,197.29
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,274.99,204.2
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,284.31,211.09
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,284.18,211.05
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,283.97,211.0
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,351.94,261.27
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,414.11,306.37
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,222.47,166.18
