Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,32.84,20.32
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,93.81,68.45
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,157.04,117.51
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,85.48,62.05
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,16.8,7.8
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,15.02,6.42
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,13.24,5.03
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,11.03,3.29
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.53
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,24.69,14.54
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,40.6,27.58
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,34.39,22.66
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,28.19,17.69
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,22.44,12.96
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,16.7,8.17
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,11.85,4.05
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.02,0.0
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.5,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,11.42,3.09
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,22.9,13.79
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,34.4,24.09
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,48.06,36.15
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,61.21,47.6
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,78.52,62.42
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,95.59,76.78
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,106.06,85.37
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,116.44,93.77
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,153.98,124.52
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,200.07,152.27
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,222.45,168.09
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,244.26,184.46
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,273.93,204.87
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,319.96,238.14
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,331.12,247.53
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,346.68,259.49
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,319.07,238.55
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,292.61,218.23
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,380.7,281.99
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,479.19,350.12
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,484.99,350.71
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,488.87,350.39
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,328.79,241.14
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,154.19,113.57
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,224.34,167.27
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,295.94,220.43
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,296.9,221.16
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,297.78,222.17
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,355.89,265.53
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,407.29,303.46
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,388.57,290.19
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,369.07,276.59
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,366.83,275.89
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,364.48,275.06
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,306.37,232.15
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,233.0,177.03
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,247.87,189.46
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,280.74,215.39
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,288.69,223.14
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,296.48,230.92
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,205.15,159.79
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,106.37,80.8
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,90.79,68.76
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,75.11,56.29
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,59.27,43.34
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,43.26,30.04
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,30.42,19.23
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,17.6,8.31
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,8.78,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.36,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.63,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.14,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,9.66,2.65
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,14.06,6.51
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,18.47,10.32
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,34.82,24.31
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,51.23,38.12
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,80.69,62.81
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,108.04,85.35
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,122.91,97.11
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,138.2,104.2
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,170.61,128.67
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,204.16,153.67
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,235.41,176.01
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,279.86,208.31
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,333.6,246.26
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,399.98,294.45
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,455.51,335.52
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,515.81,380.74
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,534.95,395.28
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,539.74,398.61
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,549.51,404.93
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,557.71,409.69
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,567.64,416.69
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,576.07,422.53
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,717.68,529.97
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,856.16,628.65
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,790.23,579.97
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,690.96,504.75
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,823.31,604.69
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,935.85,682.69
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,944.26,688.18
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,949.25,692.36
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,946.95,691.92
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,951.87,696.48
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,939.94,690.01
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,924.76,681.63
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,899.36,666.51
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,871.22,649.59
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,840.89,631.33
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,803.64,608.14
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,754.9,575.71
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,705.2,542.13
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,643.41,499.83
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,582.05,456.5
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,501.08,395.98
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,418.84,331.48
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,320.78,252.24
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,231.55,175.23
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,116.31,26.82
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,14.55,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,25.66,13.28
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,37.29,25.58
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,49.16,36.25
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,26.58,17.24
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.03,0.41
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,38.36,27.33
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,69.67,53.77
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,118.72,94.75
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,154.95,124.41
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,104.18,81.73
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,106.74,60.78
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,157.59,88.32
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,210.65,126.99
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,280.7,192.6
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,332.73,241.62
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,360.92,259.19
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,432.51,313.14
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,485.15,356.37
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,537.61,398.29
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,587.76,437.98
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,636.77,475.8
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,682.34,509.35
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,726.04,540.69
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,766.85,569.8
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,805.49,596.19
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,839.32,619.19
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,870.46,640.32
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,896.51,657.73
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,919.44,673.07
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,937.31,685.41
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,951.8,695.64
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,812.2,599.12
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,624.52,460.61
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,640.24,474.43
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,671.8,498.31
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,814.35,606.9
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,933.38,691.49
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,907.45,674.65
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,878.74,656.94
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,848.45,638.61
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,810.69,614.93
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,759.19,580.28
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,706.81,544.49
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,643.18,500.39
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,580.0,455.26
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,497.56,393.89
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,415.26,329.19
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,313.71,246.59
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,221.39,166.34
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,110.31,5.96
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,12.73,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,22.0,10.36
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,31.52,20.84
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,39.67,28.31
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,43.98,32.24
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,48.19,35.85
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,49.16,36.55
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,55.09,41.4
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,56.48,42.42
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,57.8,43.36
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,57.28,42.65
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,100.77,54.7
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,154.52,83.12
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,209.9,123.38
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,265.44,168.83
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,321.89,216.73
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,377.5,264.67
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,433.07,311.86
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,487.26,356.23
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,540.7,398.64
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,591.67,438.73
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,641.28,476.72
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,686.85,509.88
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,729.97,540.4
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,770.27,568.28
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,808.23,593.64
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,842.18,616.36
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,873.28,637.13
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,815.28,595.49
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,723.12,525.76
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,850.16,620.89
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,952.36,690.81
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,960.92,696.25
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,965.96,700.19
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,959.25,696.62
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,959.8,698.05
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,947.31,692.41
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,931.53,684.79
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,906.88,669.96
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,879.41,653.32
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,848.31,634.66
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,810.16,611.01
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,760.28,577.68
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,709.44,543.21
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,646.38,499.73
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,583.79,455.24
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,501.19,394.16
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,421.59,332.02
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,318.48,248.98
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,228.37,169.9
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,111.8,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,12.28,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,21.2,9.5
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,32.46,21.61
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,42.26,30.52
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,47.65,35.46
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,52.85,40.02
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,56.12,42.68
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,59.23,45.1
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,60.64,46.13
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,61.94,47.04
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,68.51,52.26
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,100.13,56.01
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,152.11,83.36
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,206.09,122.28
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,260.28,166.07
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,323.14,217.92
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,377.04,263.62
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,430.98,308.56
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,483.71,350.73
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,535.9,391.02
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,541.41,395.67
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,522.88,380.43
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,612.5,448.38
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,724.15,530.39
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,764.04,556.84
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,801.6,581.26
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,835.47,601.91
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,866.6,620.65
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,892.62,637.29
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,915.47,651.98
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,932.26,662.92
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,945.6,671.84
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,862.28,618.22
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,737.92,531.18
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,714.88,517.98
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,689.85,502.47
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,633.31,465.21
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,557.56,414.16
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,494.12,369.99
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,430.37,324.51
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,539.95,410.27
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,642.1,487.71
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,670.16,510.34
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,698.17,531.22
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,635.02,487.9
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,572.42,444.24
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,490.51,383.81
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,411.69,322.34
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,309.17,240.36
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,220.03,161.54
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,106.38,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,12.73,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,21.9,9.65
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,34.66,23.43
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,46.98,34.53
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,55.02,41.77
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,62.76,48.5
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,67.9,52.72
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,71.56,55.54
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,103.58,82.02
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,151.56,120.86
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,97.78,76.07
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,103.57,60.43
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,174.96,107.77
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,236.4,156.16
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,284.36,193.43
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,330.26,229.32
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,374.98,264.25
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,420.1,298.92
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,458.98,329.1
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,483.76,348.18
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,534.1,384.76
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,586.43,422.46
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,633.69,454.91
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,682.04,487.57
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,689.59,493.21
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,692.94,496.17
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,701.7,502.72
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,709.5,508.4
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,609.76,439.87
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,497.89,361.2
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,729.18,530.79
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,934.71,668.75
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,882.25,634.52
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,812.74,586.7
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,885.28,641.64
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,940.23,679.01
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,802.07,589.75
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,648.53,482.2
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,596.56,447.78
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,525.58,398.6
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,535.42,408.95
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,524.04,403.84
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,510.84,396.68
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,494.09,386.7
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,444.06,350.68
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,394.07,313.65
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,334.73,267.06
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,277.11,220.11
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,205.48,160.47
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,137.7,99.16
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,48.15,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,12.28,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,21.86,9.22
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,34.62,23.36
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,47.61,35.04
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,56.29,42.85
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,64.62,50.09
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,66.65,51.65
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,67.18,51.84
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,68.88,52.95
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,70.44,53.93
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,115.37,90.62
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,179.07,128.2
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,208.67,149.93
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,222.43,164.51
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,233.4,158.93
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,315.19,211.23
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,362.99,256.66
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,397.58,287.68
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,433.66,313.83
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,482.99,349.23
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,539.52,391.89
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,621.67,453.12
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,600.05,436.07
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,553.08,399.94
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,600.29,434.08
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,651.87,470.26
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,750.21,543.19
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,844.8,609.97
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,877.59,631.03
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,899.9,645.95
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,915.93,657.04
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,928.57,666.15
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,935.68,671.39
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,939.33,674.62
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,934.84,673.34
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,926.96,670.08
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,764.42,561.62
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,569.09,422.58
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,725.4,540.02
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,844.84,623.99
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,806.31,599.42
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,765.86,574.69
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,715.71,542.09
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,664.61,508.18
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,598.81,463.05
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,527.6,412.39
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,448.87,353.62
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,374.17,294.68
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,277.01,215.59
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,188.46,134.41
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,64.56,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,11.82,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,20.36,7.79
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,33.94,22.83
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,47.03,34.66
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,55.43,42.19
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,63.51,49.16
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,69.28,53.92
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,73.25,57.02
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,75.37,58.48
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,77.33,59.77
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,77.01,59.15
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,103.01,61.41
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,152.26,86.94
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,203.87,123.89
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,261.53,169.82
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,314.12,213.66
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,367.92,264.02
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,404.6,297.14
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,394.58,292.09
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,369.99,274.81
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,471.63,352.09
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,619.63,462.77
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,664.25,494.83
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,706.98,525.26
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,746.71,554.11
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,784.35,580.5
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,811.77,599.19
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,842.22,620.0
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,867.11,636.81
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,897.92,657.65
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,906.4,663.88
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,920.52,674.17
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,938.27,686.68
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,942.87,690.61
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,662.35,496.95
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,327.69,245.3
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,409.6,310.36
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,510.44,387.16
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,472.93,360.14
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,434.58,332.8
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,618.87,477.57
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,763.08,585.94
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,712.75,550.7
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,661.49,515.39
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,595.88,468.48
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,530.97,420.63
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,444.53,353.42
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,368.56,291.46
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,271.83,211.65
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,184.14,128.43
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,62.4,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,11.82,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,20.38,7.28
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,32.42,21.5
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,44.07,32.11
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,51.48,38.79
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,59.37,45.61
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,61.12,46.98
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,62.91,48.27
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,105.53,84.09
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,153.24,123.5
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,97.19,76.26
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,95.16,54.85
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,80.55,44.1
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,41.6,27.64
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,164.82,122.85
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,281.65,210.35
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,261.8,195.86
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,244.18,182.95
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,277.35,207.71
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,320.15,239.49
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,397.07,296.58
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,487.93,363.29
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,540.74,401.48
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,597.24,442.14
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,688.72,513.56
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,788.41,588.09
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,821.13,610.42
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,851.01,631.15
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,876.51,648.63
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,898.86,664.05
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,915.28,675.57
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,928.29,684.94
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,719.71,540.06
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,446.56,334.78
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,718.08,543.77
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,929.39,694.09
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,926.43,691.58
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,910.29,681.58
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,883.24,664.62
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,853.51,645.88
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,817.31,623.23
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,783.93,602.43
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,400.77,319.22
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,10.56,2.95
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,8.79,1.57
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.03,0.14
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.27,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.51,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.19,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.88,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.45,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,10.91,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,18.84,5.77
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,30.17,19.59
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,41.15,29.61
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,49.13,36.77
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,55.44,42.24
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,88.05,69.93
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,119.71,96.25
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,134.6,108.09
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,140.64,112.44
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,152.79,121.78
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,176.97,128.8
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,211.59,147.95
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,252.44,175.43
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,292.44,208.16
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,327.62,237.33
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,369.71,269.43
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,416.4,305.19
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,457.45,336.24
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,510.9,376.15
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,534.62,394.47
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,555.88,410.06
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,569.36,419.85
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,578.89,426.41
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,595.71,438.43
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,608.73,447.64
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,537.5,396.25
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,451.71,333.53
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,611.21,452.43
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,774.04,568.76
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,789.06,579.12
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,801.99,589.03
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,800.77,588.82
