Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,796.91,587.0
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,740.26,548.02
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,696.5,517.44
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,691.86,517.12
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,684.75,514.93
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,671.55,507.67
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,673.6,510.88
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,615.98,471.06
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,574.96,442.63
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,531.02,411.69
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,486.27,379.61
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,430.73,338.92
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,375.97,297.57
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,309.51,245.37
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,245.94,193.57
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,171.19,131.22
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,85.45,52.88
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,30.56,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,10.91,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,19.49,5.48
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,33.55,22.25
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,47.79,35.09
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,57.64,43.95
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,67.09,52.21
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,70.8,55.22
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,74.32,57.95
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,76.78,59.69
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,79.06,61.24
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,77.35,59.32
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,98.79,59.25
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,147.93,83.56
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,199.48,119.79
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,257.81,165.9
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,310.9,209.82
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,363.63,254.33
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,416.91,298.67
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,415.2,303.52
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,396.18,290.82
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,375.61,276.22
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,350.48,257.93
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,404.41,296.59
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,462.08,337.09
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,556.18,405.36
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,662.42,480.57
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,750.73,546.1
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,841.25,610.94
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,790.48,573.03
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,716.51,517.93
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,821.75,596.06
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,916.32,661.56
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,922.18,665.08
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,924.61,667.23
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,921.02,665.66
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,914.04,662.08
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,787.78,578.93
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,645.88,479.07
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,631.09,471.64
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,613.86,461.7
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,690.73,520.3
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,748.68,562.19
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,696.9,526.83
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,644.28,491.09
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,577.0,444.47
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,505.7,393.23
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,424.09,331.26
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,346.85,269.83
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,248.69,189.59
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,153.05,91.86
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,51.11,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,10.46,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,18.05,3.98
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.71,20.68
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,44.89,32.61
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,53.75,40.53
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,62.27,47.88
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,68.54,53.08
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,72.97,56.57
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,75.12,58.05
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,77.13,59.37
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,78.85,60.32
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,102.03,62.28
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,150.85,86.08
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,202.16,121.76
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,220.62,151.01
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,231.05,171.17
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,286.3,204.21
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,418.35,298.25
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,469.65,338.82
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,520.87,378.46
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,569.6,415.83
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,617.41,451.56
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,661.82,484.22
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,704.5,514.99
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,743.39,542.44
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,780.19,567.97
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,813.22,588.79
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,843.63,607.79
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,868.06,625.05
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,889.44,640.45
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,778.64,563.75
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,630.79,457.46
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,790.12,574.39
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,922.48,664.84
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,902.85,652.08
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,872.74,633.54
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,853.03,622.67
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,824.29,605.86
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,727.73,539.74
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,614.53,460.96
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,497.09,377.35
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,365.4,280.1
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,328.78,253.82
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,276.52,214.82
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,235.97,184.21
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,195.39,152.72
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,152.09,118.04
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,108.69,82.42
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,66.75,47.3
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,17.97,4.88
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,9.1,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,17.02,2.72
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,35.55,23.91
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,54.02,40.49
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,29.31,19.69
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.51,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.4,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.28,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.16,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,38.86,27.26
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,71.74,51.96
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,121.31,90.65
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,169.25,127.23
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,213.72,159.41
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,268.97,199.25
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,317.91,233.25
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,385.63,281.32
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,423.57,307.98
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,475.2,344.35
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,532.24,386.25
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,605.84,440.03
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,613.86,443.08
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,605.11,433.94
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,614.7,440.8
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,621.48,445.39
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,517.06,373.47
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,398.18,289.27
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,385.31,280.97
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,371.5,271.4
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,458.58,334.93
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,562.67,408.15
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,484.75,353.68
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,417.63,306.56
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,616.18,453.41
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,800.14,582.49
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,806.21,587.93
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,808.44,592.64
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,719.84,532.68
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,614.46,460.25
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,673.65,507.45
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,714.69,540.04
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,654.61,499.13
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,602.15,463.49
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,534.31,415.46
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,468.24,366.69
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,385.26,302.96
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,306.82,239.9
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,214.12,162.58
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,104.87,49.07
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,37.32,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,10.01,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,17.93,2.25
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,32.47,21.3
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,47.13,34.62
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,57.38,43.8
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,67.22,52.32
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,72.99,56.99
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,78.52,61.26
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,82.36,64.14
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,85.14,66.07
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,85.15,65.68
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,104.23,65.64
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,152.3,88.58
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,202.97,123.49
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,272.61,185.69
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,322.83,231.27
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,342.51,249.07
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,351.44,257.67
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,397.14,289.88
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,452.36,328.84
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,521.23,379.72
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,613.07,447.39
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,654.65,476.96
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,693.28,504.03
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,730.68,530.43
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,766.2,555.18
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,797.3,575.53
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,825.92,593.99
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,849.18,610.04
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,869.54,624.0
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,784.59,564.44
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,683.29,492.72
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,613.48,445.9
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,554.17,404.8
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,732.68,536.33
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,886.12,644.36
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,867.7,634.03
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,846.33,623.18
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,819.16,607.48
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,789.36,589.86
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,746.42,563.52
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,694.93,530.66
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,640.36,493.78
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,585.73,455.55
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,516.86,405.51
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,449.87,355.09
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,365.89,289.4
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,273.03,214.5
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,182.82,138.47
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,87.02,31.21
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,30.21,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,9.1,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,16.37,0.58
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,33.76,22.21
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,50.63,37.4
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,61.76,47.32
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,73.63,57.54
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,81.28,63.89
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,88.57,69.74
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,93.69,73.64
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,98.51,77.22
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,101.04,78.87
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,118.35,78.3
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,188.63,126.48
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,246.12,175.11
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,288.27,207.92
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,317.19,230.9
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,347.01,248.69
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,414.8,298.17
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,441.56,322.42
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,451.92,331.06
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,516.95,380.11
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,609.65,449.43
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,654.71,481.7
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,698.17,512.37
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,736.16,539.46
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,772.13,564.75
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,805.14,587.47
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,835.82,607.84
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,859.4,623.81
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,879.94,637.89
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,896.13,649.24
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,909.06,658.61
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,731.01,535.87
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,515.31,378.61
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,720.21,532.36
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,899.08,658.32
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,881.39,648.01
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,860.68,637.18
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,831.65,619.43
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,800.08,599.92
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,703.94,535.6
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,619.12,476.06
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,569.56,441.58
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,519.55,405.75
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,457.58,360.12
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,380.83,301.99
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,308.6,244.61
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,240.23,188.13
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,156.58,117.08
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,56.69,10.42
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,20.75,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,9.55,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,16.54,0.0
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,27.21,16.83
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,38.71,27.41
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,44.24,32.51
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,49.61,37.22
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,74.05,57.93
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,107.39,85.64
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,125.98,100.64
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,147.97,118.2
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,157.52,125.32
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,171.69,125.89
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,215.6,156.08
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,242.08,177.4
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,279.52,203.46
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,322.84,234.69
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,358.7,261.13
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,410.83,300.27
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,448.37,327.96
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,519.07,381.92
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,568.48,420.97
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,616.59,458.12
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,621.78,459.28
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,608.02,445.25
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,690.6,508.96
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,778.51,574.35
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,810.42,595.79
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,839.43,615.57
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,790.95,581.05
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,708.92,519.77
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,728.71,535.6
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,747.17,550.05
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,498.98,373.3
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,205.51,152.64
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,275.14,206.29
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,337.94,253.68
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,303.6,228.83
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,252.65,191.34
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,229.35,174.15
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,205.9,156.63
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,286.33,221.82
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,368.47,287.34
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,335.14,262.62
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,300.94,237.15
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,261.08,206.71
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,221.02,175.22
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,286.05,227.98
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,340.7,267.94
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,229.18,172.29
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,111.06,3.76
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,37.28,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,9.55,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,17.12,0.0
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,29.48,18.53
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,42.02,30.07
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,49.54,36.88
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,57.73,44.0
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,56.3,42.68
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,72.62,56.33
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,115.81,92.22
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,148.43,118.62
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,159.26,126.77
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,167.35,122.12
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,160.12,100.36
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,189.24,109.72
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,264.45,178.73
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,321.17,231.61
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,345.8,246.04
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,412.35,295.81
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,465.0,339.1
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,517.21,380.8
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,566.6,420.03
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,614.71,457.31
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,659.76,490.65
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,702.94,521.81
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,660.13,487.05
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,583.87,427.26
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,715.0,527.39
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,841.71,618.2
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,866.83,634.62
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,888.77,649.59
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,801.28,588.77
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,675.52,495.39
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,726.44,535.11
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,791.02,582.82
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,847.48,625.89
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,894.82,659.91
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,877.03,650.2
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,856.24,638.89
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,814.76,612.26
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,771.14,583.98
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,739.95,564.79
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,706.33,543.52
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,648.55,503.26
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,584.67,457.67
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,512.23,404.3
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,442.26,350.6
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,350.11,277.3
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,251.08,196.4
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,149.53,109.73
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.63,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,9.55,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,17.06,0.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,32.26,20.62
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,45.73,33.02
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,54.95,41.31
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,63.84,49.0
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,84.58,66.46
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,110.8,88.16
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,130.23,104.01
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,149.08,119.17
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,103.91,81.28
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,93.71,59.23
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,113.47,71.63
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,115.83,85.71
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,144.35,107.2
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,173.29,128.76
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,255.14,181.94
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,410.08,294.0
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,444.67,325.2
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,459.15,338.01
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,488.5,360.06
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,517.35,381.28
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,599.83,444.17
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,700.69,519.77
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,739.27,547.44
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,775.53,572.19
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,807.82,594.02
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,837.33,613.94
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,862.11,630.49
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,883.8,645.02
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,731.89,538.7
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,532.79,391.25
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,743.49,549.87
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,927.82,677.83
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,918.71,671.42
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,906.14,664.24
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,890.22,654.7
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,876.7,646.91
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,847.45,628.85
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,815.69,609.12
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,774.85,583.45
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,732.27,556.22
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,674.64,516.68
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,616.63,476.05
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,536.82,418.84
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,467.2,366.75
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,375.86,295.05
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,290.86,225.37
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,187.3,136.06
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,60.86,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,8.64,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,16.37,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,33.59,21.7
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,51.16,37.72
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,61.6,47.13
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,72.47,56.56
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,75.01,58.62
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,77.56,60.52
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,80.89,62.99
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,83.1,64.46
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,78.85,60.55
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,89.64,56.15
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,140.17,78.34
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,200.23,119.78
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,251.85,160.15
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,305.93,204.92
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,360.48,251.42
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,415.44,297.74
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,468.26,340.95
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,523.9,384.91
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,573.52,424.09
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,621.95,461.39
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,666.76,494.24
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,709.69,524.88
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,748.6,553.14
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,785.18,578.43
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,817.37,599.1
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,846.73,617.8
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,870.86,634.04
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,891.83,648.27
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,906.46,658.41
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,927.06,672.65
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,932.84,676.96
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,935.04,679.17
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,929.77,676.91
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,921.0,672.55
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,904.47,664.28
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,884.73,653.96
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,859.54,638.69
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,826.71,618.2
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,785.08,592.04
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,741.69,564.28
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,682.87,523.87
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,623.73,482.37
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,549.87,430.14
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,473.42,373.44
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,377.43,297.64
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,288.3,224.13
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,182.14,130.81
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,35.74,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.19,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,15.23,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,32.49,20.71
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,49.76,36.51
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,59.78,45.57
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,70.34,54.74
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,73.64,57.45
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,76.88,59.96
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,80.2,62.42
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,82.43,63.92
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,79.24,60.88
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,89.63,57.01
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,139.38,78.45
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,191.7,113.77
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,249.18,158.58
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,302.05,202.35
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,356.13,248.48
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,410.69,294.52
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,463.03,337.37
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,518.45,381.18
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,567.73,420.09
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,615.81,457.1
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,662.03,491.19
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,707.17,523.67
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,746.53,552.31
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,783.47,577.36
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,816.6,598.48
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,846.91,617.59
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,871.65,633.98
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,893.16,648.28
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,909.54,659.55
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,922.47,668.7
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,928.6,674.63
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,931.16,678.44
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,924.33,675.15
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,923.85,676.3
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,909.04,669.1
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,890.98,659.91
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,863.5,643.09
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,833.26,624.4
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,760.25,576.29
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,682.04,523.6
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,631.48,488.81
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,573.32,447.41
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,510.04,401.58
