Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,448.04,354.33
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,366.47,289.4
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,289.75,225.35
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,171.22,120.36
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,14.55,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,8.19,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,14.75,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,26.83,16.09
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,39.11,27.54
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,55.29,41.84
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,76.94,60.54
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,94.22,75.05
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,111.35,89.08
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,117.34,93.77
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,123.04,98.16
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,127.86,101.59
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,132.71,100.35
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,181.7,135.94
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,233.94,172.55
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,274.71,199.51
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,316.5,228.57
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,352.69,257.19
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,389.01,285.67
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,435.42,319.73
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,509.15,376.22
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,558.84,415.51
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,607.8,453.42
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,652.69,486.89
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,696.55,518.9
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,735.52,547.49
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,772.17,572.85
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,804.25,594.75
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,833.54,614.78
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,858.26,631.78
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,879.82,646.77
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,894.9,657.57
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,906.55,666.28
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,754.14,560.91
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,555.98,414.34
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,643.54,481.73
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,713.75,534.96
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,685.93,516.2
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,656.2,496.59
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,751.04,570.17
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,820.94,620.34
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,785.46,597.66
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,743.87,571.09
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,686.48,531.77
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,628.92,491.37
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,558.74,441.03
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,490.03,389.49
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,393.15,312.71
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,300.71,235.57
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,192.61,133.35
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,47.15,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,7.73,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,13.38,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,27.23,16.6
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,40.62,29.27
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,49.3,37.26
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,57.67,44.69
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,64.03,50.01
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,68.75,53.74
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,70.81,55.2
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,72.77,56.53
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,74.14,57.22
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,86.41,56.21
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,136.51,76.89
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,189.11,111.72
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,248.66,157.94
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,302.49,202.03
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,355.66,246.58
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,409.4,291.01
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,461.61,332.7
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,513.64,372.91
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,562.72,410.55
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,610.75,446.38
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,658.06,480.62
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,705.48,514.17
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,745.5,542.12
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,783.08,566.52
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,816.28,587.22
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,846.62,606.0
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,719.21,518.75
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,546.62,394.15
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,747.82,542.03
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,922.84,658.55
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,930.29,662.39
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,934.17,665.85
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,926.66,662.81
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,925.33,663.97
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,799.96,585.0
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,644.45,477.84
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,753.21,560.66
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,836.52,618.31
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,796.43,593.06
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,759.16,570.44
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,706.53,535.86
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,653.26,499.92
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,583.05,451.57
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,514.29,401.82
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,422.52,330.74
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,335.83,258.9
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,213.41,141.47
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,60.33,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,13.43,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,25.37,14.87
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,38.43,27.18
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,44.81,33.1
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,50.98,38.57
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,55.54,42.33
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,59.87,45.74
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,61.68,47.01
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,63.39,48.17
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,64.86,49.01
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,83.76,53.93
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,168.31,108.44
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,239.25,167.81
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,276.97,195.68
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,315.3,224.88
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,344.14,242.0
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,407.92,288.55
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,464.86,333.86
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,516.32,373.99
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,565.28,411.95
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,613.0,448.02
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,657.95,480.34
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,701.14,510.59
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,739.82,537.84
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,776.13,562.23
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,807.61,583.08
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,836.2,602.08
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,860.45,617.88
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,881.54,631.72
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,895.4,641.49
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,914.8,655.02
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,919.7,658.89
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,921.03,660.76
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,915.14,658.2
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,905.79,653.63
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,888.58,645.41
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,868.19,635.22
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,842.77,620.43
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,809.95,600.66
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,767.96,574.89
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,724.3,547.55
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,665.25,507.66
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,605.99,466.61
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,531.68,413.63
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,454.62,356.0
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,360.71,281.92
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,273.94,209.83
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,165.25,102.27
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,29.5,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,13.16,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,26.1,15.16
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,39.17,27.5
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,47.53,35.1
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,56.79,43.17
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,77.45,60.66
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,102.32,81.34
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,115.49,91.84
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,128.03,101.63
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,142.95,113.22
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,161.7,119.44
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,198.58,139.04
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,237.92,165.39
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,277.65,194.22
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,319.57,225.68
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,345.57,248.44
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,370.54,268.92
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,381.92,277.51
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,389.22,282.56
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,433.12,313.8
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,481.07,347.45
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,489.18,352.18
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,494.99,355.36
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,592.95,425.26
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,704.37,501.97
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,611.42,436.47
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,495.56,354.81
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,447.98,323.05
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,397.23,287.84
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,571.66,414.39
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,730.29,524.36
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,593.71,430.3
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,421.61,309.05
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,681.53,501.91
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,892.98,645.91
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,875.21,634.34
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,854.31,622.99
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,829.16,609.22
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,796.52,590.26
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,753.73,564.21
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,709.32,536.55
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,649.85,496.72
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,590.25,455.59
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,515.38,402.39
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,438.44,344.6
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,342.8,268.5
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,254.65,194.72
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,141.82,80.11
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,7.28,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,26.46,15.29
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,38.4,26.81
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,46.77,34.43
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,55.98,42.47
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,60.27,46.08
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,64.4,49.39
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,66.69,51.05
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,68.85,52.56
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,70.08,53.27
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,78.9,51.84
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,128.61,70.88
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,187.42,109.87
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,255.38,172.31
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,313.45,225.71
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,223.54,163.3
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,114.45,83.35
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,207.69,153.71
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,294.93,217.55
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,306.17,225.49
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,317.43,233.65
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,439.82,323.76
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,577.61,422.48
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,540.78,395.34
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,496.6,363.08
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,594.14,434.3
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,694.86,505.71
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,786.69,573.37
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,867.95,630.2
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,883.77,640.65
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,896.2,649.48
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,900.77,654.63
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,901.81,657.69
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,896.8,655.91
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,888.35,652.03
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,746.91,556.44
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,592.29,444.13
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,536.74,405.71
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,463.38,353.35
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,609.91,467.59
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,717.03,547.34
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,665.75,511.41
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,613.69,474.97
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,541.75,423.33
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,471.56,370.56
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,380.16,297.45
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,294.28,224.46
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,147.72,73.7
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.1,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,27.58,16.01
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,45.96,33.13
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,62.02,47.36
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,77.57,60.8
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,89.24,70.44
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,96.08,75.71
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,102.73,80.82
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,109.02,85.53
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,112.3,87.7
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,120.87,94.16
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,190.75,129.46
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,234.98,164.86
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,258.31,175.33
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,306.44,207.58
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,306.33,218.78
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,279.22,205.64
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,202.73,149.23
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,118.24,85.6
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,332.23,246.83
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,588.77,430.35
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,630.19,458.65
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,670.23,486.7
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,511.49,374.78
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,310.57,226.63
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,454.2,332.38
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,598.12,433.79
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,717.91,520.18
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,833.01,601.75
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,842.73,607.94
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,849.22,612.91
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,849.06,613.71
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,845.68,612.55
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,844.13,613.76
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,839.16,612.44
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,816.95,600.39
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,791.89,586.51
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,753.56,562.57
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,720.37,541.97
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,503.01,385.64
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,282.33,217.64
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,413.9,323.24
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,518.84,404.59
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,444.95,348.2
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,373.79,292.73
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,291.13,226.22
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,199.98,150.5
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,99.45,37.86
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,12.73,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,24.2,13.21
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,36.95,25.54
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,45.39,33.24
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,54.56,41.25
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,58.53,44.49
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,62.36,47.43
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,64.77,49.19
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,67.05,50.8
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,68.39,51.61
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,75.18,56.89
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,125.51,68.1
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,184.76,106.35
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,237.25,145.9
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,291.06,188.98
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,344.49,232.73
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,398.38,276.23
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,416.44,295.4
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,411.7,294.02
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,489.73,349.98
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,600.08,428.03
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,644.98,458.79
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,688.53,488.53
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,727.11,515.23
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,763.35,539.33
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,794.73,560.2
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,823.26,579.34
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,710.45,503.57
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,554.02,393.67
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,737.07,525.81
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,893.62,628.8
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,898.61,632.35
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,909.27,641.29
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,901.23,638.57
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,889.77,633.93
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,872.36,625.02
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,851.8,614.15
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,827.38,600.75
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,795.77,582.5
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,753.74,557.36
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,710.09,530.62
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,654.23,494.58
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,598.02,457.0
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,523.05,403.49
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,450.02,348.69
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,356.19,274.58
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,268.03,199.93
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,133.9,33.81
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,11.82,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,22.3,11.5
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,35.22,23.93
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,42.62,30.7
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,49.73,36.95
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,53.95,40.43
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,57.99,43.59
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,60.26,45.25
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,62.41,46.76
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,64.29,48.02
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,70.5,52.8
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,127.93,69.42
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,180.44,101.95
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,234.51,142.69
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,289.28,186.49
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,255.95,177.4
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,204.88,149.24
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,319.6,230.75
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,457.2,326.03
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,462.63,330.07
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,464.18,331.49
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,493.73,352.47
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,524.31,373.83
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,506.09,360.97
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,479.58,342.5
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,557.66,397.49
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,643.98,456.19
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,658.15,465.96
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,671.09,475.59
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,786.23,558.1
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,891.41,628.04
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,895.8,630.61
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,896.69,632.19
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,734.06,526.94
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,538.7,390.91
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,701.87,511.77
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,832.8,602.7
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,801.06,582.91
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,766.93,562.88
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,722.45,535.83
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,676.47,507.18
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,617.62,467.67
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,558.55,426.78
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,476.95,368.52
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,404.69,313.88
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,311.27,239.73
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,225.19,166.36
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,112.72,5.02
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,10.91,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,24.59,13.01
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,39.21,27.22
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,49.06,36.14
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,58.55,44.44
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,64.35,49.34
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,70.29,54.17
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,72.68,55.9
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,74.97,57.48
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,75.97,57.96
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,80.1,61.03
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,128.87,72.73
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,180.19,105.22
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,232.52,145.07
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,292.21,192.99
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,343.98,235.91
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,396.32,278.77
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,447.55,319.14
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,498.52,357.84
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,546.47,392.66
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,593.45,425.25
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,638.83,455.69
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,684.58,485.08
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,670.33,471.02
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,630.6,439.88
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,685.41,476.27
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,740.22,510.91
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,761.72,525.38
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,781.35,539.17
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,846.54,585.19
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,891.44,613.57
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,896.79,618.02
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,898.63,621.07
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,839.96,587.96
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,756.08,535.87
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,734.14,525.88
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,709.81,513.42
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,761.35,552.11
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,791.83,573.9
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,754.56,551.07
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,711.22,524.47
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,654.44,487.96
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,597.44,450.0
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,522.15,398.38
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,449.01,345.21
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,350.41,268.02
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,258.16,188.8
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,125.87,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,11.82,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,22.31,11.05
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,35.42,24.02
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,41.95,30.09
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,48.28,35.7
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,50.66,37.64
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,53.06,39.44
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,55.24,41.06
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,57.31,42.55
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,63.87,47.63
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,66.79,49.64
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,119.15,62.15
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,173.71,96.17
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,228.47,137.77
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,291.34,188.31
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,345.45,233.02
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,399.67,277.17
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,452.54,319.31
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,504.84,359.68
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,554.54,398.1
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,602.89,434.61
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,648.13,467.22
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,691.54,497.76
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,730.55,525.45
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,767.06,549.99
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,799.27,571.52
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,828.56,591.18
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,852.7,607.25
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,873.56,621.32
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,887.83,631.67
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,898.56,639.93
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,903.47,644.3
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,904.81,646.57
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,899.3,644.62
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,890.34,640.63
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,882.39,638.43
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,862.32,628.36
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,833.64,611.34
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,802.3,592.47
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,760.32,566.49
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,721.19,542.01
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,664.75,504.62
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,608.13,465.85
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,532.59,412.06
