Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,13.55,0.63
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,27.48,17.9
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,33.66,24.07
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,39.68,29.72
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,43.36,33.07
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,51.39,40.1
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,53.49,41.77
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,55.56,43.35
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,57.09,44.35
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,58.57,45.27
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,101.69,53.64
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,167.14,93.61
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,224.47,137.28
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,282.47,185.88
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,339.67,235.54
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,396.74,284.75
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,451.64,330.63
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,505.57,374.15
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,556.87,414.93
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,606.54,453.14
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,652.81,486.83
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,697.03,517.92
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,736.97,546.65
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,774.14,572.21
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,806.78,593.07
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,836.23,611.81
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,860.37,627.62
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,880.98,641.26
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,895.26,651.11
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,905.81,658.72
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,910.42,663.31
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,911.3,665.71
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,904.79,663.52
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,894.68,659.17
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,876.94,650.61
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,855.97,639.97
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,834.49,627.74
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,801.93,607.83
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,757.67,579.69
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,711.68,549.63
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,650.96,506.86
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,590.04,462.22
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,512.66,404.4
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,433.24,340.88
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,318.35,240.38
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,194.38,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,16.93,0.98
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,32.78,22.12
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,50.27,38.28
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,67.27,53.64
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,84.06,68.35
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,100.32,82.22
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,115.88,95.14
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,136.95,112.4
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,129.54,105.5
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,125.87,101.88
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,173.58,127.28
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,214.41,160.11
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,251.31,183.74
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,290.11,210.12
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,278.59,207.07
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,248.27,187.97
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,311.83,234.51
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,378.47,282.49
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,424.33,315.63
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,473.67,351.25
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,515.0,380.52
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,559.17,411.5
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,550.85,404.82
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,532.77,391.46
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,403.58,299.44
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,249.87,186.1
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,428.79,320.62
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,613.15,449.96
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,531.76,391.76
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,443.97,329.72
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,484.1,361.05
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,511.13,382.31
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,413.41,311.88
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,297.95,226.39
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,302.68,232.22
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,307.38,237.54
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,154.98,119.89
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,15.86,7.35
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,13.64,5.63
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,11.43,3.85
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,9.23,2.02
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,7.02,0.18
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,5.26,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.51,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,2.19,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.87,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,15.73,0.0
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,31.13,20.73
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,42.47,31.54
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,53.43,41.55
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,62.23,49.27
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,68.47,54.48
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,71.9,57.09
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,75.2,59.49
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,77.49,60.99
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,79.66,62.35
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,116.31,68.96
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,169.06,98.81
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,222.82,138.54
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,277.85,183.18
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,337.47,232.85
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,391.22,278.02
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,443.1,320.53
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,494.56,361.53
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,543.29,400.13
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,590.88,436.91
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,638.18,472.28
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,686.62,507.76
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,726.18,536.39
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,763.05,562.38
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,794.84,582.71
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,823.46,600.9
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,847.11,616.56
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,867.3,630.08
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,881.01,640.04
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,891.07,647.83
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,894.54,651.04
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,894.32,652.08
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,884.26,647.41
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,879.29,646.3
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,859.72,636.37
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,836.93,624.4
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,803.88,604.16
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,768.26,581.95
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,726.08,554.71
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,678.23,522.71
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,614.16,476.89
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,550.54,429.62
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,463.61,364.18
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,380.35,296.57
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,263.0,191.9
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,107.48,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,15.35,0.0
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,30.38,19.82
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,40.61,29.62
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,52.3,40.19
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,57.7,44.92
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,62.92,49.26
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,66.23,51.79
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,69.4,54.11
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,69.49,53.77
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,69.65,53.49
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,105.36,59.78
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,165.19,94.86
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,218.48,134.12
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,273.0,178.59
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,326.89,224.48
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,381.18,270.69
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,415.56,303.95
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,428.77,317.36
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,494.85,367.31
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,582.97,434.24
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,627.57,467.41
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,670.0,498.38
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,708.36,526.89
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,744.22,553.21
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,775.51,574.73
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,803.91,593.13
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,826.28,608.37
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,845.31,621.5
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,858.52,631.21
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,868.19,638.76
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,870.95,641.57
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,870.13,642.21
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,860.04,637.16
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,846.51,629.97
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,825.38,618.32
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,806.33,608.15
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,772.19,586.5
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,735.76,563.04
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,686.62,529.9
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,636.28,495.08
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,570.47,446.96
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,505.14,397.41
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,416.71,328.48
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,331.93,258.79
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,222.8,158.78
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,74.21,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,17.08,0.0
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,32.64,21.22
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,44.28,32.27
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,55.52,42.4
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,60.81,47.11
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,66.95,52.32
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,70.05,54.76
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,73.04,57.02
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,72.22,56.01
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,71.57,55.14
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,140.14,97.02
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,210.74,157.93
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,241.56,179.55
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,268.29,198.67
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,297.78,212.64
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,372.63,265.97
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,423.25,309.04
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,473.25,350.74
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,433.72,325.52
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,364.95,274.13
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,419.0,314.31
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,479.47,358.48
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,543.7,406.56
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,611.78,457.11
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,603.39,449.57
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,590.92,439.29
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,606.29,451.05
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,620.73,462.05
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,738.35,551.42
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,846.6,628.27
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,848.59,629.31
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,847.05,628.89
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,836.16,621.06
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,821.94,611.19
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,800.81,599.18
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,781.21,588.23
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,747.22,566.34
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,711.06,542.74
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,663.15,510.13
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,614.2,475.97
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,548.17,427.45
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,482.89,377.69
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,393.88,308.55
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,308.22,238.43
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,198.13,136.01
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,50.56,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,14.98,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,29.62,18.54
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,39.49,28.03
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,50.76,38.13
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,54.57,41.46
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,58.36,44.55
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,61.12,46.72
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,63.79,48.74
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,106.02,83.83
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,158.54,126.58
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,128.04,84.82
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,155.26,86.06
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,207.96,124.15
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,262.2,167.91
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,316.03,213.56
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,370.08,259.41
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,426.46,305.57
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,477.22,346.35
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,525.42,384.01
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,572.23,419.41
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,616.24,451.98
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,658.66,482.56
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,696.09,509.86
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,730.91,534.89
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,761.78,555.85
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,789.69,574.49
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,811.26,588.95
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,829.47,601.33
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,841.98,609.23
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,850.98,614.99
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,853.98,619.52
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,853.46,621.96
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,853.14,623.47
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,841.67,617.72
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,822.24,606.48
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,799.74,593.24
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,767.88,573.83
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,733.55,552.44
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,686.0,521.13
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,642.06,491.57
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,578.77,446.76
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,516.21,400.5
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,428.29,333.21
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,344.75,264.47
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,222.91,147.21
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,69.55,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,14.6,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,28.87,17.73
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,38.01,26.63
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,48.27,35.81
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,48.99,36.58
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,50.06,37.46
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,52.12,39.06
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,54.14,40.57
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,98.75,77.79
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,145.27,115.71
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,121.52,78.49
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,145.63,77.09
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,224.12,146.41
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,281.03,200.61
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,313.77,226.3
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,347.36,252.83
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,395.14,285.82
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,476.18,345.9
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,366.28,271.61
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,222.28,164.73
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,243.56,180.59
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,265.46,196.43
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,418.18,310.43
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,585.18,430.35
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,692.93,509.83
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,793.3,581.04
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,726.73,532.65
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,624.0,456.63
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,754.25,554.09
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,858.2,625.84
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,861.17,628.03
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,860.53,628.79
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,847.3,621.37
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,838.94,617.42
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,819.08,607.03
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,796.16,594.61
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,760.45,572.05
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,722.46,547.64
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,678.67,518.49
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,629.68,484.79
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,559.76,434.73
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,491.05,383.41
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,399.83,311.75
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,313.17,239.68
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,187.42,116.62
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,38.26,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,13.2,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,26.01,15.34
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,44.06,31.73
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,61.89,47.4
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,77.48,60.85
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,94.18,74.91
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,107.61,85.91
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,126.66,101.37
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,128.49,102.35
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,132.76,105.35
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,166.1,119.04
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,205.88,146.24
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,169.99,122.86
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,108.7,80.4
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,114.44,84.79
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,120.22,89.13
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,225.62,169.07
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,336.95,251.57
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,430.54,321.31
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,565.0,423.06
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,561.93,420.14
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,533.3,396.91
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,620.37,465.98
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,715.99,541.19
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,743.9,562.45
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,768.61,581.18
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,690.15,521.46
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,589.85,444.19
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,710.81,538.98
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,823.73,623.62
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,824.01,625.35
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,825.3,628.51
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,812.04,620.48
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,795.61,610.37
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,772.04,595.97
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,745.71,579.54
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,707.39,554.34
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,667.09,527.27
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,614.82,490.32
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,561.63,451.56
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,490.7,397.16
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,427.04,346.09
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,339.81,274.03
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,258.38,203.29
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,145.09,85.01
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,8.19,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,13.05,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,27.11,16.67
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,36.29,26.02
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,45.12,34.25
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,49.67,38.44
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,54.11,42.33
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,56.73,44.48
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,59.27,46.48
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,60.57,47.25
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,68.37,53.61
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,97.26,56.89
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,150.33,84.78
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,203.86,123.97
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,258.85,169.42
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,313.28,216.48
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,367.94,263.73
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,425.18,311.46
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,476.94,353.72
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,525.73,392.94
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,573.08,429.77
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,617.07,463.15
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,659.06,494.09
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,696.88,522.5
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,732.12,548.58
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,763.21,569.64
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,791.37,587.79
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,813.03,602.7
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,831.31,615.46
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,844.6,625.32
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,854.37,633.01
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,856.87,635.69
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,855.8,636.19
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,638.17,484.37
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,368.21,280.7
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,607.4,468.1
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,793.56,604.39
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,763.3,583.65
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,730.42,562.42
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,686.02,532.54
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,636.22,497.84
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,574.38,452.79
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,513.08,405.94
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,421.77,333.69
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,335.2,259.65
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,172.77,90.87
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,12.28,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,21.88,12.38
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,30.94,21.55
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,37.85,28.09
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,41.32,31.28
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,44.78,34.26
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,46.84,35.88
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,48.89,37.41
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,77.21,61.69
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,108.0,87.53
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,134.87,94.0
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,180.29,120.25
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,224.31,151.82
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,269.92,187.75
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,311.48,216.98
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,381.98,271.57
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,437.7,319.24
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,492.36,364.78
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,544.79,407.98
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,595.51,448.69
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,642.18,484.6
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,686.36,517.7
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,726.49,548.21
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,763.74,576.16
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,796.51,597.84
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,826.0,617.19
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,850.0,634.06
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,870.41,648.63
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,884.68,659.21
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,895.16,667.46
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,899.05,672.46
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,899.14,675.12
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,890.75,670.91
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,878.74,664.42
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,859.51,653.43
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,837.05,640.24
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,811.56,623.62
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,775.56,599.41
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,727.53,567.47
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,677.97,533.32
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,609.41,482.86
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,547.72,435.15
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,453.86,361.61
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,364.95,284.53
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,184.61,82.82
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
