Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,13.64,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,24.63,14.5
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,32.67,23.08
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,40.46,30.44
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,44.53,34.16
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,48.52,37.61
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,55.65,43.67
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,58.1,45.5
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,59.26,46.15
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,60.43,46.79
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,89.05,49.63
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,146.8,78.39
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,211.99,125.19
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,270.24,171.91
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,327.98,220.88
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,385.67,269.88
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,441.15,315.8
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,495.77,359.63
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,547.6,400.75
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,597.77,439.39
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,644.31,473.92
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,688.69,505.99
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,728.68,534.75
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,765.82,561.0
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,798.38,582.15
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,827.69,600.68
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,851.29,616.08
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,871.28,629.29
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,884.93,638.69
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,894.78,645.84
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,897.89,648.83
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,897.2,649.63
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,888.93,646.4
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,876.99,640.98
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,864.51,636.55
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,840.98,624.78
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,807.5,605.47
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,771.38,583.88
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,722.69,552.51
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,672.5,518.97
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,605.09,470.75
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,544.7,425.21
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,449.53,351.84
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,359.52,274.5
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,180.19,58.57
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,13.64,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,24.7,14.11
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,32.28,22.38
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,39.64,29.29
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,43.72,32.99
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,47.72,36.41
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,54.78,42.36
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,57.25,44.19
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,58.43,44.86
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,59.61,45.51
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,85.57,47.63
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,141.49,74.92
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,205.4,120.51
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,262.49,166.19
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,318.27,213.35
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,373.91,260.45
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,428.22,305.68
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,481.74,349.02
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,531.93,389.55
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,580.48,427.8
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,626.16,462.38
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,669.76,494.61
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,708.77,523.33
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,744.98,549.58
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,776.56,570.48
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,804.96,588.67
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,827.86,604.44
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,847.23,618.02
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,860.72,627.89
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,870.52,635.55
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,873.12,638.27
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,871.99,638.76
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,861.55,633.29
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,847.71,625.75
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,834.76,619.78
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,810.89,606.43
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,777.63,585.75
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,741.88,563.04
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,693.54,531.13
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,643.8,497.09
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,581.41,451.6
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,515.14,400.94
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,420.24,327.21
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,330.81,249.74
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,164.87,26.4
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,14.55,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,25.14,13.88
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,35.41,24.55
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,43.9,32.39
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,47.31,35.49
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,50.76,38.39
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,53.59,40.7
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,56.34,42.85
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,61.79,47.15
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,61.73,46.74
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,85.37,48.19
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,139.85,74.11
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,194.59,112.4
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,257.35,162.62
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,312.32,209.19
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,367.24,255.97
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,420.38,300.73
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,472.69,343.7
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,521.92,383.87
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,569.63,421.8
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,613.89,455.49
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,655.95,486.65
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,693.89,514.98
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,729.13,540.87
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,759.61,561.57
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,786.97,579.12
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,808.68,593.55
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,826.94,605.73
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,839.56,614.51
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,848.59,621.06
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,850.68,623.16
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,849.18,623.08
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,846.89,622.67
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,833.87,615.22
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,812.94,603.51
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,788.91,589.7
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,754.38,567.36
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,717.49,543.12
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,672.18,512.07
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,621.9,476.48
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,553.13,426.29
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,485.58,374.67
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,389.64,299.82
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,299.23,221.5
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,148.61,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,13.64,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,25.42,13.8
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,42.19,30.27
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,59.09,45.44
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,75.83,60.15
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,92.08,74.1
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,108.06,87.47
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,123.51,100.08
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,137.26,111.04
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,150.52,121.41
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,159.83,118.19
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,195.21,137.56
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,232.2,163.85
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,268.82,191.55
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,296.76,205.57
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,355.28,245.97
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,405.57,286.54
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,455.89,325.9
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,503.6,363.52
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,549.98,399.2
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,592.74,431.81
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,633.39,462.21
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,635.77,464.35
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,621.99,454.54
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,638.22,467.71
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,652.05,478.85
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,662.68,487.22
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,671.05,494.05
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,639.98,473.23
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,616.31,457.24
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,592.1,441.03
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,565.82,423.22
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,661.64,496.29
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,746.84,559.4
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,701.72,529.78
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,648.54,494.31
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,453.8,351.22
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,254.06,196.77
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,409.49,322.46
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,546.37,427.38
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,473.54,371.53
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,399.54,313.7
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,306.46,238.46
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,220.6,162.44
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,108.33,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,14.1,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,24.29,12.62
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,34.73,23.91
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,44.87,33.21
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,53.57,40.97
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,60.26,46.77
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,56.75,43.61
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,71.11,55.71
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,48.57,36.17
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,25.57,16.32
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,29.56,18.56
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,33.56,21.69
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,127.7,95.79
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,216.0,162.87
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,262.08,194.47
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,325.22,239.68
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,336.22,249.04
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,342.57,254.38
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,415.28,307.5
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,506.75,374.38
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,532.14,392.6
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,553.97,408.01
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,626.07,462.34
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,699.46,517.21
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,728.8,537.11
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,755.28,554.13
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,775.83,568.05
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,793.11,579.93
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,810.66,592.13
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,819.08,598.42
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,820.26,600.16
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,817.92,599.81
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,808.62,595.01
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,795.98,588.17
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,773.95,576.22
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,748.99,562.24
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,717.26,542.63
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,679.7,518.5
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,629.11,484.2
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,577.78,448.22
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,507.15,395.53
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,437.94,341.03
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,340.25,263.12
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,248.71,181.02
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,119.78,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,13.64,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,23.55,11.57
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,33.65,22.8
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,45.02,33.13
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,49.56,37.31
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,54.05,41.22
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,57.09,43.72
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,60.05,46.05
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,100.21,79.7
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,149.41,120.08
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,165.86,125.17
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,197.32,147.37
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,224.54,163.59
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,262.91,189.5
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,283.01,208.2
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,293.1,218.27
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,331.36,245.99
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,381.02,282.46
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,450.7,334.29
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,549.53,409.46
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,592.72,442.67
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,634.27,474.03
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,623.02,464.44
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,585.19,434.79
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,540.67,401.43
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,480.92,356.47
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,647.45,483.78
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,800.46,594.83
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,812.67,603.07
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,821.38,609.87
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,822.71,611.61
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,820.53,611.16
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,816.79,610.0
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,802.63,601.79
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,780.64,589.09
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,755.7,574.26
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,719.27,550.12
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,685.06,527.23
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,634.24,491.77
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,582.69,454.66
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,512.46,402.04
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,443.73,347.63
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,344.65,267.21
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,252.15,181.09
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,96.04,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,13.64,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,23.55,11.04
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,34.43,23.29
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,46.96,34.61
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,50.98,38.28
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,55.05,41.72
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,58.07,44.19
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,61.03,46.5
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,59.9,45.3
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,65.09,49.42
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,81.95,49.22
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,135.06,72.39
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,187.29,107.37
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,241.67,150.34
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,302.23,201.11
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,356.13,247.21
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,408.34,291.57
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,460.13,334.65
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,509.47,375.47
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,557.27,414.08
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,601.23,448.21
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,643.21,480.0
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,681.36,509.08
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,716.81,535.68
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,747.16,556.72
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,774.35,574.27
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,796.39,589.2
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,814.98,602.0
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,827.14,610.94
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,835.68,617.61
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,838.0,620.04
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,836.72,620.22
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,827.83,615.38
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,815.5,608.35
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,801.43,601.07
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,776.91,586.51
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,742.25,563.71
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,705.31,538.96
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,655.58,505.45
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,604.73,469.84
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,539.84,421.23
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,471.82,367.73
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,371.27,286.38
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,277.79,195.43
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,108.05,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,13.64,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,23.57,10.43
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,34.82,23.46
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,45.76,33.41
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,51.96,39.01
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,55.99,42.52
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,58.96,44.95
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,61.88,47.24
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,59.66,45.11
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,63.71,48.27
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,78.97,47.84
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,132.03,70.34
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,184.13,104.94
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,244.97,152.79
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,298.9,198.43
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,352.86,244.68
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,405.03,289.13
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,456.69,332.24
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,505.88,373.08
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,553.54,411.73
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,597.79,446.16
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,639.87,478.05
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,677.38,506.79
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,712.19,533.06
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,742.61,554.59
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,769.94,572.35
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,689.01,512.46
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,572.54,424.83
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,712.9,531.73
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,829.48,615.17
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,651.62,488.82
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,435.4,326.26
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,639.97,483.87
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,812.95,608.27
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,791.29,594.79
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,766.59,580.25
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,731.01,556.67
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,693.16,531.11
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,646.56,499.69
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,595.3,463.57
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,524.79,410.51
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,455.84,355.73
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,354.76,273.46
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,260.08,178.42
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,100.14,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,11.37,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,21.38,8.33
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,38.33,26.31
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,55.3,41.46
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,72.11,56.19
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,88.45,70.19
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,103.05,82.4
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,117.21,93.96
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,119.26,95.2
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,126.05,100.35
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,124.76,89.19
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,161.66,103.9
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,220.74,151.04
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,258.45,184.97
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,286.21,197.93
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,346.42,239.88
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,398.0,283.42
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,452.31,327.91
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,478.58,351.98
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,491.37,363.51
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,519.74,384.76
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,545.78,403.65
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,623.21,462.66
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,702.73,522.92
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,643.45,477.44
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,550.8,407.31
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,496.44,368.32
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,445.71,330.96
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,538.23,401.09
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,622.19,463.65
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,455.54,342.11
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,283.3,212.07
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,269.2,202.5
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,254.77,192.23
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,459.29,353.25
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,652.25,498.08
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,609.06,466.77
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,571.52,440.31
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,526.22,407.84
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,479.89,373.49
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,416.66,324.82
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,355.2,275.41
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,270.36,206.57
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,189.0,124.0
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,67.71,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,12.28,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,21.23,7.51
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,31.78,20.82
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,43.73,31.63
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,47.91,35.53
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,52.11,39.2
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,55.26,41.8
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,58.34,44.24
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,95.14,75.02
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,134.34,107.19
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,146.32,108.29
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,182.26,126.22
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,219.37,151.44
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,257.43,180.38
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,285.94,207.28
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,308.97,228.87
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,349.58,258.78
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,392.97,291.11
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,422.1,314.01
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,450.93,336.38
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,493.4,368.14
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,542.24,404.33
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,568.22,423.96
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,593.03,442.61
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,669.9,501.73
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,741.29,556.25
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,703.66,526.92
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,643.17,480.95
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,653.56,490.15
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,661.9,497.62
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,601.82,454.52
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,552.0,418.15
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,573.36,436.59
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,607.1,463.37
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,536.69,413.28
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,480.77,372.98
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,449.43,350.7
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,416.84,326.97
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,376.5,297.07
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,335.54,265.79
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,284.89,225.57
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,234.85,184.39
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,168.63,128.65
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,100.77,61.34
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,33.6,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
