Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,12.28,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,22.25,7.24
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,37.8,25.89
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,53.52,40.22
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,64.11,49.86
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,74.33,58.89
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,73.71,58.37
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,84.93,67.92
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,107.53,86.91
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,127.72,103.56
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,145.77,110.26
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,185.52,133.05
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,113.15,79.13
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,10.59,2.97
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,76.68,56.31
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,140.03,106.45
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,194.75,148.73
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,247.07,188.71
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,309.24,236.23
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,377.12,288.14
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,431.69,329.74
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,494.81,377.77
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,586.96,451.06
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,688.94,531.7
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,719.76,555.92
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,747.97,578.22
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,769.04,593.99
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,786.79,607.44
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,799.82,617.61
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,809.42,625.47
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,810.6,627.24
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,808.24,626.65
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,798.33,620.89
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,785.07,612.81
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,762.23,598.62
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,736.44,582.15
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,707.92,562.28
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,672.93,537.16
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,622.05,499.72
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,570.44,460.44
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,502.72,406.69
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,436.29,350.54
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,333.64,262.49
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,231.51,141.88
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,89.92,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,9.55,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,18.87,4.75
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,26.66,17.35
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,34.27,24.76
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,37.92,28.25
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,41.59,31.53
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,43.84,33.48
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,46.09,35.34
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,54.27,42.27
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,56.51,43.9
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,66.07,51.95
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,123.74,63.69
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,182.29,102.66
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,241.58,150.47
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,299.35,200.66
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,356.78,251.29
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,412.76,300.26
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,467.66,347.15
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,519.45,390.92
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,569.4,431.96
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,616.12,468.64
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,660.34,502.32
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,700.3,533.01
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,737.32,560.9
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,769.0,583.39
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,797.27,601.91
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,820.54,617.83
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,840.13,631.32
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,853.48,640.68
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,863.0,647.62
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,865.68,650.11
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,864.52,650.22
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,856.32,645.75
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,844.51,639.0
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,823.94,627.13
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,800.18,613.04
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,766.52,591.05
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,737.67,572.1
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,688.18,538.16
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,637.47,501.87
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,566.63,447.6
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,496.77,391.04
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,390.14,303.25
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,283.09,160.83
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,118.88,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,9.55,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,18.96,3.63
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,26.74,17.47
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,34.36,24.95
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,38.43,28.84
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,42.48,32.48
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,44.68,34.32
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,46.9,36.07
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,48.6,37.31
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,57.83,45.08
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,65.71,51.65
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,123.07,64.06
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,181.14,102.07
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,239.8,148.71
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,297.3,198.16
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,354.56,248.17
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,409.75,296.17
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,463.75,342.06
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,515.46,384.84
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,565.43,424.94
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,611.28,460.79
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,654.63,493.74
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,694.07,524.03
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,730.6,551.65
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,761.67,574.97
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,789.36,594.34
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,812.31,610.37
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,831.66,624.05
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,844.61,632.64
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,853.78,638.85
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,855.5,641.09
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,853.43,641.0
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,843.94,636.37
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,830.96,629.49
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,816.62,622.64
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,791.98,608.51
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,755.84,584.84
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,717.31,558.96
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,665.66,522.98
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,612.85,484.57
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,537.99,427.61
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,471.66,373.46
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,364.06,282.82
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,253.86,128.3
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,102.19,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,4.09,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,7.9,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,18.93,10.47
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,29.98,20.73
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,42.75,32.32
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,55.07,43.34
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,67.28,54.03
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,79.38,64.42
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,86.64,70.43
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,97.36,79.33
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,111.08,90.68
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,157.38,107.26
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,203.67,140.68
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,247.17,176.21
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,287.1,209.44
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,330.15,245.31
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,374.11,277.41
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,441.28,329.85
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,466.83,354.87
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,474.12,363.24
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,542.39,416.72
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,619.24,476.64
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,577.83,444.73
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,510.65,391.97
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,559.42,429.99
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,618.85,474.97
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,704.06,541.23
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,783.69,601.26
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,582.04,450.4
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,333.2,256.03
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,512.67,399.84
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,683.75,531.62
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,737.78,572.36
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,775.53,600.15
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,751.72,584.02
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,725.02,566.02
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,693.58,543.49
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,656.19,516.19
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,601.55,477.16
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,546.47,436.3
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,473.21,379.03
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,401.83,319.82
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,293.94,227.77
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,181.97,76.25
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,69.55,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,10.46,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,18.14,0.0
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,29.58,19.17
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,42.68,31.42
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,48.61,36.93
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,54.42,42.05
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,78.28,62.55
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,105.13,85.13
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,81.31,64.32
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,59.92,45.72
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,108.2,86.19
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,185.63,139.35
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,207.39,154.77
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,228.14,170.47
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,260.18,192.79
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,305.73,226.17
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,336.17,249.07
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,373.9,277.44
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,436.68,323.72
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,523.48,389.37
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,525.85,391.9
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,504.63,375.6
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,584.46,436.49
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,667.88,499.3
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,695.52,518.55
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,720.24,535.82
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,738.74,549.7
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,753.99,560.67
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,763.64,568.17
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,769.89,573.57
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,611.53,460.85
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,424.04,320.95
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,416.39,317.63
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,407.61,312.63
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,377.92,291.95
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,347.31,270.29
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,490.45,384.05
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,601.88,470.13
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,544.56,427.42
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,486.93,383.54
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,410.13,323.25
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,335.29,262.0
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,233.73,176.68
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,125.96,37.48
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,43.3,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.73,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,14.93,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,31.83,20.91
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,48.4,36.3
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,65.95,52.05
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,80.6,64.98
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,95.62,77.9
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,110.17,90.13
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,124.9,102.07
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,139.14,113.35
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,135.36,109.82
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,167.87,117.66
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,208.77,147.06
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,245.59,176.93
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,275.48,202.45
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,305.53,227.75
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,343.83,256.1
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,393.74,293.79
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,430.36,322.84
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,471.77,355.45
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,501.7,379.28
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,530.21,401.67
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,557.09,422.56
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,582.86,442.41
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,604.03,458.1
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,623.62,472.53
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,610.91,463.02
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,585.1,444.23
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,577.34,438.56
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,567.48,431.27
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,591.57,452.02
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,627.68,481.03
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,592.14,455.69
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,540.52,419.04
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,423.37,330.77
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,278.97,218.85
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,253.98,200.26
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,228.6,180.65
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,198.21,157.0
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,167.36,132.38
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,133.28,104.34
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,98.68,75.2
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,61.51,42.93
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,16.81,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,8.19,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,9.1,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,15.8,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,27.75,17.38
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,38.44,27.67
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,43.75,32.65
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,48.98,37.29
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,51.93,39.74
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,54.84,42.04
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,56.49,43.16
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,58.12,44.24
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,65.06,49.89
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,113.77,61.98
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,165.46,93.78
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,218.36,134.27
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,270.1,177.4
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,322.09,221.71
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,372.82,264.86
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,422.85,306.48
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,469.78,345.42
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,515.34,382.29
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,480.5,358.22
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,413.85,308.03
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,407.18,303.66
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,392.86,293.27
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,452.76,338.42
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,519.24,387.55
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,641.71,480.34
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,757.66,564.88
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,767.97,570.59
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,780.75,578.94
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,781.34,581.13
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,778.44,581.19
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,763.2,572.15
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,744.71,561.0
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,720.83,545.8
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,698.37,531.51
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,661.76,507.23
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,623.3,481.09
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,568.49,442.5
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,513.35,401.97
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,439.1,343.73
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,366.94,284.4
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,259.52,193.45
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,143.46,1.75
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,53.94,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,9.1,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,15.79,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,28.07,17.4
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,40.0,28.84
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,49.01,37.04
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,55.69,42.93
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,59.51,46.22
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,63.26,49.3
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,64.16,49.74
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,65.15,50.22
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,66.06,50.72
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,112.12,62.08
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,168.61,96.92
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,220.29,135.04
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,271.52,177.05
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,323.24,220.55
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,373.03,262.25
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,422.37,302.83
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,469.1,341.22
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,514.58,377.81
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,447.88,332.25
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,344.3,255.75
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,393.83,293.16
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,444.72,330.72
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,506.28,375.84
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,566.28,419.43
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,672.61,498.34
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,762.39,563.1
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,773.25,570.75
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,780.66,576.92
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,787.17,582.3
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,784.35,581.56
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,771.46,574.58
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,755.29,565.48
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,731.74,552.04
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,705.34,536.45
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,671.65,514.6
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,632.43,488.15
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,578.39,450.37
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,523.99,410.66
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,448.8,351.61
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,375.89,291.39
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,267.99,198.46
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,150.5,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,57.68,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,8.19,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,14.94,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,24.38,14.39
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,33.48,23.44
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,38.27,27.97
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,43.0,32.21
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,45.91,34.67
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,53.42,41.01
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,54.84,41.95
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,56.29,42.88
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,57.27,43.49
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,105.02,54.46
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,159.06,86.58
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,220.86,133.62
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,275.02,178.81
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,329.14,225.2
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,380.91,269.71
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,431.87,312.73
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,446.88,330.57
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,438.66,327.68
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,519.16,388.28
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,612.15,457.95
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,649.1,486.18
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,683.27,512.2
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,712.03,532.93
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,737.57,550.93
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,758.36,565.48
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,775.7,577.79
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,786.37,585.69
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,793.42,591.35
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,794.4,592.73
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,791.83,591.89
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,787.12,590.09
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,772.7,581.73
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,750.29,568.74
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,724.96,553.59
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,687.87,528.98
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,648.7,502.27
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,594.95,464.4
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,546.04,428.39
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,469.25,368.02
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,394.99,306.12
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,282.77,208.05
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,159.86,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,8.19,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,14.27,0.0
2016,10,29,7,15,289.0,31.0,1.85,17.5,66.5,25.36,14.91
2016,10,29,7,30,429.0,44.0,2.1,18.0,108.0,35.32,24.84
2016,10,29,7,45,516.0,51.5,2.4,19.0,159.0,39.98,29.3
2016,10,29,8,0,603.0,59.0,2.7,20.0,210.0,44.63,33.47
2016,10,29,8,15,652.5,64.5,2.75,20.5,261.5,47.45,35.92
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,50.23,38.23
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,55.64,42.65
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,56.31,42.91
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,57.29,43.52
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,102.29,53.42
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,155.43,84.4
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,216.24,130.25
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,269.16,174.31
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,322.02,219.67
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,373.45,263.96
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,424.02,306.78
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,471.8,347.09
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,518.01,385.2
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,560.39,418.89
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,600.69,450.13
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,637.26,478.7
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,671.14,504.8
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,700.04,526.08
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,725.83,544.81
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,746.11,559.34
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,763.0,571.52
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,774.19,580.13
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,781.85,586.5
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,782.16,587.75
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,778.96,586.76
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,771.24,582.79
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,753.98,572.25
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,730.67,558.39
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,704.52,542.34
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,666.16,516.06
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,630.43,491.12
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,575.49,451.78
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,520.27,410.52
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,442.02,348.04
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,366.35,284.64
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,254.22,185.04
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,130.2,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,8.19,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
