Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,16.37,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,26.6,15.51
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,38.62,27.39
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,46.88,35.04
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,52.84,40.43
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,56.42,43.54
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,59.95,46.47
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,59.95,46.17
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,60.12,45.98
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,61.28,46.73
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,108.87,60.72
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,159.4,89.33
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,211.56,127.61
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,263.64,170.49
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,316.13,215.07
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,366.61,257.72
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,416.78,299.29
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,466.95,339.83
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,512.4,375.77
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,555.34,408.91
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,596.88,440.14
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,633.42,468.17
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,667.34,493.86
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,697.04,516.58
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,723.78,537.03
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,744.39,552.01
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,761.65,564.49
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,773.51,572.33
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,781.88,577.97
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,783.21,581.37
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,781.04,582.6
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,778.29,582.43
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,765.89,575.72
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,743.99,563.33
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,719.16,548.75
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,683.93,525.35
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,646.55,499.8
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,593.75,462.37
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,540.18,422.6
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,469.95,366.98
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,397.08,305.79
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,283.57,203.08
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,132.01,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,13.64,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,21.97,11.81
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,31.22,21.34
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,35.72,25.67
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,43.93,32.98
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,46.42,35.18
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,48.95,37.29
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,50.57,38.46
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,52.21,39.59
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,53.0,40.06
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,102.39,54.45
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,156.72,85.02
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,211.75,125.93
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,265.63,170.77
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,319.3,216.98
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,371.09,261.86
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,421.78,305.1
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,469.45,345.68
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,515.38,383.97
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,557.93,417.98
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,597.98,449.19
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,633.79,477.37
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,666.81,502.96
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,694.91,523.79
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,719.81,542.0
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,739.34,556.36
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,755.44,568.04
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,765.63,575.99
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,772.28,581.69
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,771.43,582.13
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,767.09,580.34
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,761.58,577.88
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,746.55,568.83
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,722.92,554.42
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,696.48,537.85
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,657.79,511.19
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,617.18,482.51
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,566.89,446.25
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,512.38,405.08
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,434.08,341.92
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,358.64,278.02
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,246.75,174.95
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,97.1,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,13.64,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,23.51,12.36
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,36.49,25.22
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,42.31,30.76
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,48.06,35.94
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,51.46,38.9
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,54.82,41.69
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,55.05,41.71
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,60.98,46.55
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,99.78,79.02
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,161.85,117.92
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,163.27,103.46
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,200.28,119.23
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,251.42,161.42
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,302.83,205.38
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,316.29,228.96
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,301.67,225.72
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,317.08,237.8
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,332.49,249.75
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,443.51,333.38
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,578.39,434.6
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,613.87,462.28
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,646.73,487.97
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,674.57,508.62
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,699.36,526.72
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,631.14,474.93
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,529.46,397.92
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,409.86,309.87
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,283.05,213.36
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,384.53,293.06
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,489.22,373.14
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,617.43,472.92
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,729.29,556.09
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,706.24,541.3
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,680.44,525.09
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,640.97,497.67
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,603.95,471.43
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,549.53,431.14
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,495.01,388.93
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,413.24,323.45
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,334.56,257.45
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,224.01,154.41
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,76.04,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,11.82,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,26.41,14.14
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,40.85,28.83
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,49.64,36.99
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,58.21,44.65
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,63.83,49.53
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,70.55,55.17
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,70.74,55.1
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,71.13,55.18
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,108.3,86.18
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,166.65,124.16
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,187.61,139.75
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,194.83,146.79
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,158.67,119.47
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,116.34,87.05
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,191.72,144.68
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,272.32,205.28
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,316.8,238.32
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,369.37,277.74
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,372.03,279.66
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,372.01,279.43
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,372.07,279.76
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,373.32,280.88
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,393.54,296.26
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,409.1,308.2
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,415.98,313.71
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,422.49,319.02
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,454.1,343.99
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,497.89,377.54
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,441.68,336.86
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,395.46,303.1
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,539.39,415.57
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,661.27,508.28
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,631.87,487.78
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,600.11,466.26
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,543.68,425.28
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,493.14,387.63
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,431.49,340.92
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,371.04,293.48
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,273.98,215.51
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,196.02,150.21
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,115.64,75.97
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.28,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,23.25,11.44
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,38.92,27.29
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,55.03,41.75
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,71.39,56.14
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,87.08,69.79
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,102.43,82.9
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,68.71,53.78
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,26.44,17.25
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,71.24,55.6
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,111.92,85.73
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,114.52,87.34
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,116.9,88.84
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,111.74,84.53
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,106.25,80.0
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,62.44,44.79
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,17.67,8.66
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,201.27,152.66
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,392.64,295.47
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,362.17,272.89
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,320.98,242.49
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,327.59,247.7
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,334.09,252.59
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,415.47,314.18
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,505.23,380.27
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,285.04,218.61
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,55.79,39.12
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,34.04,21.87
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,12.36,4.36
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,11.47,3.68
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,10.58,2.99
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,10.13,2.65
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,9.69,2.3
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,9.68,2.33
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,9.68,2.37
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,8.35,1.28
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,7.03,0.19
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,5.71,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.39,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,140.03,111.75
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,265.16,206.86
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,165.51,109.21
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,33.58,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,15.85,5.72
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,27.35,17.62
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,42.48,31.29
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,57.38,44.65
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,72.48,58.0
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,87.41,70.99
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,90.85,73.7
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,94.05,76.12
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,70.35,55.5
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,43.27,30.39
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,42.4,29.53
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,41.53,28.66
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,79.31,59.49
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,115.45,88.58
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,159.97,123.83
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,205.35,159.42
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,216.02,167.63
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,226.9,176.08
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,174.08,134.28
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,118.67,90.14
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,117.96,89.62
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,117.23,89.05
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,194.52,150.29
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,282.04,218.06
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,205.86,158.81
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,135.37,103.25
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,142.77,109.37
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,150.46,115.64
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,155.81,120.38
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,161.57,125.52
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,148.35,115.2
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,135.04,104.77
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,128.53,99.82
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,122.26,95.01
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,106.4,82.32
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,90.38,69.35
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,73.62,55.67
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,56.58,41.5
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,40.35,27.71
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,24.68,14.32
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,13.64,3.6
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.73,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.75,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.5,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,5.7,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,7.9,1.32
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,10.54,3.69
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,13.19,6.05
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,12.75,5.62
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,5.2
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,9.68,2.83
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,7.04,0.23
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,7.93,0.94
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,8.82,1.65
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,9.7,2.37
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,10.59,3.09
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,11.48,3.79
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,12.36,4.49
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,13.69,5.57
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,15.02,6.64
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,129.87,99.12
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,244.58,188.34
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,240.19,184.67
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,235.38,181.01
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,214.54,164.97
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,192.91,148.25
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,188.67,145.12
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,184.33,141.89
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,274.14,213.38
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,362.05,281.95
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,243.95,190.41
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,118.35,90.31
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,260.28,206.38
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,390.07,309.24
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,459.32,366.24
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,525.83,420.76
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,476.91,383.11
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,427.97,345.12
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,393.69,318.74
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,358.43,290.17
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,282.17,226.3
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,198.2,154.6
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,111.68,67.91
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.91,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,5.26,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,9.66,2.63
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,15.38,7.86
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,21.11,13.06
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,26.85,18.23
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,32.6,23.34
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,38.36,28.33
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,44.13,33.25
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,79.3,63.67
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,111.65,87.03
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,159.43,121.9
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,215.26,161.78
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,186.11,141.97
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,139.32,107.65
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,120.81,92.53
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,101.49,76.76
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,72.24,53.15
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,42.48,29.01
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,83.4,62.09
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,123.92,94.48
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,114.85,87.18
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,105.65,79.84
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,103.95,78.52
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,102.24,77.2
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,58.01,41.63
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,14.13,5.93
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.92,4.14
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,9.71,2.33
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,45.09,31.48
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,80.69,60.77
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,43.73,30.56
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.04,0.21
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,56.56,41.42
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,111.85,87.03
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,97.99,75.79
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,84.03,64.41
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,68.28,51.46
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,52.28,38.07
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,37.72,25.61
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,23.8,13.59
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,13.2,2.64
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.73,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,8.19,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,19.66,6.48
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,31.9,21.39
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,40.43,29.49
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,47.1,35.64
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,51.36,39.55
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,55.55,43.24
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,29.15,20.0
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,11.44,4.39
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,64.56,50.61
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,113.07,87.86
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,105.16,80.97
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,96.36,73.48
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,94.15,71.39
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,91.79,69.2
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,103.02,77.96
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,114.33,86.7
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,139.78,106.77
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,165.63,127.01
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,121.61,92.18
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,76.27,56.04
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,76.27,56.07
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,76.27,56.07
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,99.03,74.15
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,122.06,92.3
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,73.13,53.39
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,24.74,14.47
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,23.41,13.42
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,22.07,12.37
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,68.17,49.94
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,116.49,89.09
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,65.03,47.65
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,15.86,7.46
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,67.23,49.81
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,127.07,98.58
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,343.15,277.67
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,536.32,428.08
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,476.18,380.23
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,416.15,332.45
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,332.46,264.21
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,257.27,199.23
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,143.47,79.74
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,10.99,0.55
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,22.03,13.03
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,35.18,25.01
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,47.89,36.45
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,61.24,48.37
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,74.46,59.99
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,89.39,72.92
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,104.11,85.52
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,88.33,71.62
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,70.8,53.64
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,84.04,64.34
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,97.15,74.8
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,109.51,84.71
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,121.97,94.66
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,158.38,123.71
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,195.64,153.22
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,177.63,138.8
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,158.31,123.35
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,163.58,127.56
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,168.95,131.84
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,153.99,119.84
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,138.6,107.48
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,222.73,174.98
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,308.93,242.74
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,290.17,228.04
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,270.21,212.57
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,256.13,201.78
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,231.22,182.38
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,200.95,158.4
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,170.1,133.74
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,125.85,98.17
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,81.99,62.41
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,74.66,56.68
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,67.33,50.84
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,57.89,43.08
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,48.56,35.32
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,39.69,27.9
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,30.84,20.37
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,22.0,12.71
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,13.18,5.03
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,6.58,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
