Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,9.55,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,17.49,0.0
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,26.51,16.75
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,35.25,25.38
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,39.68,29.72
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,44.1,33.84
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,70.05,56.82
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,105.02,87.26
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,114.94,95.55
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,128.22,106.63
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,143.25,111.39
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,167.65,129.25
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,175.53,118.37
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,235.66,151.87
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,284.59,194.05
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,333.05,236.31
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,379.15,276.99
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,424.19,316.0
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,467.04,351.62
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,510.1,386.27
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,546.19,416.15
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,579.78,443.47
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,609.19,466.24
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,635.75,486.38
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,657.08,503.8
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,675.19,518.72
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,687.58,529.75
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,696.6,538.31
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,702.37,544.06
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,700.38,543.96
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,692.54,539.98
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,681.41,533.63
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,659.38,518.63
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,634.54,501.29
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,598.13,474.77
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,559.76,445.35
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,502.47,402.29
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,450.9,360.85
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,364.5,288.61
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,282.72,206.11
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,113.45,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,8.64,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,15.76,0.0
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,24.22,15.01
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,31.15,22.23
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,35.48,26.53
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,39.8,30.62
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,41.43,32.06
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,43.14,33.47
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,50.23,39.73
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,52.28,41.39
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,74.66,42.69
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,128.53,67.5
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,182.29,105.76
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,236.36,150.99
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,289.49,198.42
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,342.17,246.23
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,392.14,291.67
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,440.64,334.92
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,486.13,374.73
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,529.53,411.71
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,568.89,445.47
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,605.53,476.35
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,637.37,501.99
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,666.03,524.64
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,689.57,544.0
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,709.6,560.49
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,723.56,572.54
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,733.84,581.45
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,737.73,586.35
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,737.95,588.75
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,729.65,583.87
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,717.96,576.53
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,697.43,562.65
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,673.97,546.28
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,639.13,519.72
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,602.35,490.81
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,554.86,453.53
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,501.26,408.85
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,417.9,336.68
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,337.64,250.23
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,143.54,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,8.19,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,14.87,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,23.13,14.08
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,31.14,22.32
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,35.8,26.96
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,44.15,34.74
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,47.22,37.49
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,50.28,40.11
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,52.42,41.81
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,54.57,43.47
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,73.42,44.04
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,124.58,67.17
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,175.95,103.23
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,227.8,146.11
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,282.91,194.63
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,332.24,239.29
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,379.35,281.91
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,425.16,322.67
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,467.95,360.09
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,508.88,395.03
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,545.29,426.49
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,579.13,455.3
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,608.38,479.15
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,634.65,500.22
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,656.0,518.19
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,674.1,533.48
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,685.41,543.57
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,693.26,551.01
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,699.53,557.09
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,698.1,557.31
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,689.13,551.8
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,676.88,543.89
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,654.2,527.98
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,628.71,509.64
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,592.31,482.26
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,553.92,452.15
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,501.86,410.27
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,445.63,362.99
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,360.64,290.01
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,280.13,206.67
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,112.32,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,27.04,16.91
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,42.21,31.75
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,58.33,46.81
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,72.11,59.59
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,85.98,72.09
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,99.54,84.07
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,107.04,90.44
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,112.37,94.79
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,128.3,98.84
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,161.61,117.61
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,190.62,142.51
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,214.16,165.29
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,229.6,178.91
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,244.78,192.16
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,144.27,112.8
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,27.38,17.33
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,77.54,59.04
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,127.11,99.54
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,115.53,90.18
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,103.74,80.68
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,109.67,85.59
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,115.68,90.57
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,157.42,124.97
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,200.99,160.61
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,120.77,95.16
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,42.41,30.05
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,130.54,104.13
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,226.26,183.09
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,218.9,177.48
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,211.42,171.94
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,193.46,157.8
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,175.25,143.24
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,153.58,125.25
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,131.66,106.74
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,97.07,77.29
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,71.69,55.24
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,48.89,35.15
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,24.62,13.15
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,11.82,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.87,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.07,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.26,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,7.46,1.12
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,9.66,3.2
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,12.3,5.65
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,14.95,8.09
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,10.11,3.63
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,5.28,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,5.72,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,6.16,0.0
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,9.69,2.77
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.22,5.81
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,104.56,83.67
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,191.75,156.47
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,128.78,103.94
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,60.18,46.02
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,115.89,93.29
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,171.5,139.91
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,155.69,126.6
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,139.25,112.81
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,90.91,71.93
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,42.44,30.7
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,105.18,84.07
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,170.38,138.8
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,143.32,116.19
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,115.91,93.27
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,88.15,69.96
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,61.02,46.95
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,36.18,25.69
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,11.44,4.3
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,10.56,3.57
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,9.67,2.83
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,7.91,1.29
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,6.15,0.0
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,4.82,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.51,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,2.19,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.88,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.91,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.75,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,5.26,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,8.77,2.14
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,12.74,5.87
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,16.7,9.59
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,21.11,13.67
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,25.53,17.72
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,15.39,8.43
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,5.27,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,11.44,4.31
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,17.62,9.63
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,13.21,5.78
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.81,1.96
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,23.38,14.47
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,37.99,26.9
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,76.18,59.32
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,113.52,90.67
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,181.07,146.54
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,251.98,204.47
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,248.96,202.14
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,244.99,199.16
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,173.46,140.49
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,103.07,81.76
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,87.39,68.68
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,71.73,55.53
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,111.23,89.02
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,152.7,124.01
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,78.32,61.38
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,7.93,1.18
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,110.25,89.9
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,227.03,189.22
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,208.61,173.87
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,189.85,158.29
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,166.2,138.27
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,142.26,117.7
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,114.98,94.05
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,87.26,69.63
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,53.64,39.84
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,26.17,14.64
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,12.28,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.91,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,5.7,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,9.65,2.95
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,14.06,7.12
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,18.46,11.27
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,22.88,15.34
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,27.3,19.36
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,48.56,38.69
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,69.47,57.49
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,72.66,57.42
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,75.84,60.0
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,73.47,57.83
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,70.81,55.44
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,108.81,87.39
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,146.25,118.22
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,114.65,91.7
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,81.52,63.88
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,131.79,105.97
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,182.7,147.86
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,109.13,86.88
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,33.58,23.13
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,99.59,79.04
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,166.94,134.77
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,114.38,91.17
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,61.95,47.21
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,89.3,70.46
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,117.78,94.5
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,111.64,89.47
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,105.47,84.47
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,88.69,70.31
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,71.86,56.05
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,64.56,50.06
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,57.44,44.14
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,299.01,255.27
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,505.56,425.0
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,447.22,374.64
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,388.95,323.96
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,313.09,256.2
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,240.91,180.14
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,94.0,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,14.55,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,21.22,11.37
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,28.9,20.08
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,36.75,27.65
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,41.89,32.57
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,43.77,34.37
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,45.76,36.13
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,47.28,37.39
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,48.83,38.64
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,56.76,45.61
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,115.16,62.33
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,158.26,108.73
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,178.39,143.8
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,178.6,144.17
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,179.57,145.15
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,181.07,146.1
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,182.09,146.66
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,165.15,132.45
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,147.04,117.27
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,134.84,107.18
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,122.35,96.85
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,127.53,101.17
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,132.82,105.59
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,113.62,89.73
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,94.23,73.69
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,76.62,59.05
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,59.26,44.55
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,66.36,50.64
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,73.47,56.74
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,61.45,46.7
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,49.46,36.62
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,44.13,32.24
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,38.81,27.81
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,280.84,239.14
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,496.02,416.8
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,435.57,365.65
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,375.01,313.61
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,284.87,234.22
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,201.26,150.99
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,97.28,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,13.64,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,23.07,12.72
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,33.31,24.2
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,39.51,30.42
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,45.59,36.27
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,49.32,39.7
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,53.0,42.93
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,55.01,44.62
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,57.03,46.28
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,63.18,51.6
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,117.3,68.45
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,164.96,99.5
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,213.51,138.29
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,203.46,148.73
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,167.18,134.06
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,179.02,143.67
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,191.28,153.51
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,245.97,196.63
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,309.45,246.33
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,296.55,236.51
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,282.48,225.78
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,285.8,228.47
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,288.84,230.84
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,351.6,281.65
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,420.32,336.21
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,370.86,296.97
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,326.74,261.88
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,350.37,281.99
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,374.01,301.63
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,357.76,288.99
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,340.63,275.79
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,465.41,376.29
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,567.6,454.44
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,528.42,422.58
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,487.64,390.31
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,428.53,346.56
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,369.48,300.0
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,287.39,231.34
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,211.31,156.7
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,102.03,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,20.15,10.1
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,33.58,24.52
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,49.47,39.75
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,65.13,54.66
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,79.6,68.15
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,93.9,81.26
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,93.55,80.86
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,92.68,79.92
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,102.48,88.7
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,112.93,93.64
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,129.56,107.74
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,146.73,122.22
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,145.01,120.44
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,142.57,118.06
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,169.24,140.47
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,197.22,164.0
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,203.04,168.91
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,208.85,173.85
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,215.65,179.98
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,222.64,186.34
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,254.74,213.88
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,285.77,240.55
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,254.28,213.95
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,213.6,179.35
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,200.23,168.17
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,186.45,156.58
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,177.51,149.17
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,168.49,141.66
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,262.67,225.54
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,338.84,293.15
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,317.5,275.73
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,295.36,257.48
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,269.65,235.43
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,243.06,212.12
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,209.28,181.96
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,175.09,150.62
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,133.54,111.61
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,102.36,77.24
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,42.42,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.0,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,184.0,14.0,2.6,-1.0,19.0,12.73,0.0
2016,12,9,7,45,335.0,25.0,2.85,-0.5,58.5,20.52,10.2
2016,12,9,8,0,486.0,36.0,3.1,0.0,98.0,29.11,20.78
2016,12,9,8,15,567.5,43.0,3.2,0.0,145.5,33.83,25.78
2016,12,9,8,30,649.0,50.0,3.3,0.0,193.0,42.08,33.81
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.5,45.23,36.87
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,48.41,39.81
2016,12,9,9,15,783.5,63.5,3.45,1.5,333.0,50.22,41.39
2016,12,9,9,30,816.0,67.0,3.3,2.0,378.0,52.06,42.94
2016,12,9,9,45,454.5,131.5,3.2,2.5,308.0,90.55,78.2
2016,12,9,10,0,93.0,196.0,3.1,3.0,238.0,156.26,128.18
2016,12,9,10,15,94.5,210.0,2.95,3.5,255.5,175.25,142.62
2016,12,9,10,30,96.0,224.0,2.8,4.0,273.0,194.36,158.08
2016,12,9,10,45,127.0,238.0,2.65,4.5,306.0,216.91,175.56
2016,12,9,11,0,158.0,252.0,2.5,5.0,339.0,246.53,199.38
2016,12,9,11,15,157.0,261.5,2.3,5.0,350.0,265.78,216.05
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,284.8,232.38
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,309.58,252.51
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,336.01,273.88
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,371.44,302.81
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,407.63,332.26
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,408.18,332.56
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,399.68,325.72
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,404.33,330.01
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,407.96,333.34
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,364.11,297.87
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,307.51,252.01
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,285.66,235.13
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,262.85,217.03
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,213.45,176.47
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,153.53,126.34
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,138.25,114.08
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,122.93,101.41
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,361.26,308.32
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,544.89,457.06
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,494.01,413.65
