Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,36.0,12.75,0.0
2016,12,20,8,0,375.0,32.0,0.1,1.0,72.0,26.07,17.45
2016,12,20,8,15,465.5,41.0,0.2,1.5,116.0,32.55,24.36
2016,12,20,8,30,556.0,50.0,0.3,2.0,160.0,38.91,30.6
2016,12,20,8,45,611.0,56.0,0.45,3.0,205.5,42.5,34.02
2016,12,20,9,0,666.0,62.0,0.6,4.0,251.0,46.06,37.25
2016,12,20,9,15,702.5,66.0,0.75,4.5,294.5,52.51,43.11
2016,12,20,9,30,739.0,70.0,0.9,5.0,338.0,54.63,44.89
2016,12,20,9,45,763.5,73.5,1.05,6.0,377.0,56.29,46.13
2016,12,20,10,0,788.0,77.0,1.2,7.0,416.0,85.1,50.49
2016,12,20,10,15,806.0,79.5,1.3,7.5,449.5,133.25,76.07
2016,12,20,10,30,824.0,82.0,1.4,8.0,483.0,182.48,112.73
2016,12,20,10,45,462.5,162.0,1.55,8.5,390.0,215.56,157.17
2016,12,20,11,0,101.0,242.0,1.7,9.0,297.0,222.45,178.01
2016,12,20,11,15,101.5,251.0,1.8,9.5,307.5,238.08,190.96
2016,12,20,11,30,102.0,260.0,1.9,10.0,318.0,253.63,203.78
2016,12,20,11,45,101.0,265.5,2.05,10.5,324.0,265.76,213.83
2016,12,20,12,0,100.0,271.0,2.2,11.0,330.0,277.61,223.57
2016,12,20,12,15,161.5,273.5,2.25,11.0,369.0,317.85,256.13
2016,12,20,12,30,223.0,276.0,2.3,11.0,408.0,360.91,291.07
2016,12,20,12,45,550.0,181.0,2.35,11.5,504.0,468.98,378.04
2016,12,20,13,0,877.0,86.0,2.4,12.0,600.0,582.87,468.64
2016,12,20,13,15,872.5,85.5,2.4,12.0,587.5,605.41,487.4
2016,12,20,13,30,868.0,85.0,2.4,12.0,575.0,624.93,504.18
2016,12,20,13,45,860.5,83.5,2.45,12.5,555.0,641.71,517.87
2016,12,20,14,0,853.0,82.0,2.5,13.0,535.0,652.51,526.93
2016,12,20,14,15,455.0,144.0,2.45,13.0,384.5,466.79,381.27
2016,12,20,14,30,57.0,206.0,2.4,13.0,234.0,242.56,197.15
2016,12,20,14,45,37.0,183.0,2.4,13.0,200.5,207.79,169.49
2016,12,20,15,0,17.0,160.0,2.4,13.0,167.0,162.59,132.15
2016,12,20,15,15,13.5,145.5,2.2,12.5,151.0,147.41,119.99
2016,12,20,15,30,10.0,131.0,2.0,12.0,135.0,132.16,107.55
2016,12,20,15,45,324.0,98.0,1.8,12.0,189.5,351.17,295.32
2016,12,20,16,0,638.0,65.0,1.6,12.0,244.0,521.69,432.59
2016,12,20,16,15,580.5,58.5,1.5,11.0,198.5,469.78,389.75
2016,12,20,16,30,523.0,52.0,1.4,10.0,153.0,417.59,346.37
2016,12,20,16,45,433.5,42.0,1.35,9.5,110.0,342.52,281.63
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,270.56,213.25
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,137.07,30.53
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.5,12.79,0.0
2016,12,21,8,0,373.0,32.0,3.6,6.0,71.0,26.13,16.86
2016,12,21,8,15,464.5,40.5,3.55,6.5,114.5,32.17,23.32
2016,12,21,8,30,556.0,49.0,3.5,7.0,158.0,38.11,29.1
2016,12,21,8,45,614.0,55.0,3.5,8.0,204.0,41.74,32.53
2016,12,21,9,0,672.0,61.0,3.5,9.0,250.0,45.35,35.77
2016,12,21,9,15,708.5,65.0,3.7,9.5,293.5,51.75,41.5
2016,12,21,9,30,745.0,69.0,3.9,10.0,337.0,53.89,43.3
2016,12,21,9,45,771.0,72.0,4.1,11.0,376.5,55.18,44.19
2016,12,21,10,0,797.0,75.0,4.3,12.0,416.0,82.38,47.77
2016,12,21,10,15,594.5,131.5,4.3,12.5,397.5,148.51,96.44
2016,12,21,10,30,392.0,188.0,4.3,13.0,379.0,199.22,144.31
2016,12,21,10,45,623.5,135.5,4.35,14.0,458.5,226.12,156.86
2016,12,21,11,0,855.0,83.0,4.4,15.0,538.0,277.14,192.9
2016,12,21,11,15,566.5,168.0,4.4,15.0,474.0,303.45,227.84
2016,12,21,11,30,278.0,253.0,4.4,15.0,410.0,305.77,239.4
2016,12,21,11,45,300.5,255.0,4.4,15.5,428.0,333.46,262.36
2016,12,21,12,0,323.0,257.0,4.4,16.0,446.0,362.3,286.08
2016,12,21,12,15,282.0,266.0,4.4,16.0,432.0,369.05,293.06
2016,12,21,12,30,241.0,275.0,4.4,16.0,418.0,368.54,293.86
2016,12,21,12,45,340.0,252.0,4.4,16.5,452.0,417.26,333.07
2016,12,21,13,0,439.0,229.0,4.4,17.0,486.0,472.24,377.01
2016,12,21,13,15,656.5,156.5,4.35,17.0,532.0,551.79,441.75
2016,12,21,13,30,874.0,84.0,4.3,17.0,578.0,626.9,502.98
2016,12,21,13,45,865.0,83.0,4.25,17.5,558.0,640.2,513.44
2016,12,21,14,0,856.0,82.0,4.2,18.0,538.0,654.0,524.33
2016,12,21,14,15,844.0,80.5,4.1,18.0,510.5,658.7,529.15
2016,12,21,14,30,832.0,79.0,4.0,18.0,483.0,660.07,531.38
2016,12,21,14,45,809.0,78.0,3.9,18.0,448.5,651.31,525.77
2016,12,21,15,0,786.0,77.0,3.8,18.0,414.0,639.32,517.59
2016,12,21,15,15,760.0,74.0,3.4,17.5,374.5,619.96,503.67
2016,12,21,15,30,734.0,71.0,3.0,17.0,335.0,597.78,487.16
2016,12,21,15,45,696.5,66.5,2.7,16.5,291.5,563.67,461.16
2016,12,21,16,0,659.0,62.0,2.4,16.0,248.0,531.9,435.95
2016,12,21,16,15,602.0,56.0,2.2,15.0,202.0,480.68,395.37
2016,12,21,16,30,545.0,50.0,2.0,14.0,156.0,429.16,352.6
2016,12,21,16,45,454.0,41.0,1.85,13.5,112.5,353.94,288.01
2016,12,21,17,0,363.0,32.0,1.7,13.0,69.0,281.78,220.16
2016,12,21,17,15,181.5,16.0,1.75,12.5,34.5,142.91,40.6
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.0,16.5,4.25,6.5,33.5,13.26,0.0
2016,12,22,8,0,332.0,33.0,4.4,7.0,67.0,27.05,17.48
2016,12,22,8,15,425.5,42.5,4.55,7.5,110.0,33.91,24.74
2016,12,22,8,30,519.0,52.0,4.7,8.0,153.0,40.62,31.22
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.5,44.12,34.6
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,47.62,37.82
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.5,49.81,39.73
2016,12,22,9,30,717.0,73.0,5.0,10.0,331.0,52.01,41.59
2016,12,22,9,45,743.5,76.5,5.0,11.0,370.0,58.65,47.3
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,83.99,50.45
2016,12,22,10,15,788.0,82.5,4.85,12.5,443.0,131.21,74.43
2016,12,22,10,30,806.0,85.0,4.7,13.0,477.0,179.55,109.69
2016,12,22,10,45,819.0,87.0,4.6,13.5,504.0,227.39,150.08
2016,12,22,11,0,832.0,89.0,4.5,14.0,531.0,275.36,192.88
2016,12,22,11,15,662.5,146.5,4.4,14.0,507.0,314.09,234.43
2016,12,22,11,30,493.0,204.0,4.3,14.0,483.0,337.8,261.28
2016,12,22,11,45,511.0,202.0,4.2,14.5,496.5,369.66,288.81
2016,12,22,12,0,529.0,200.0,4.1,15.0,510.0,401.73,316.09
2016,12,22,12,15,712.5,139.5,4.0,15.0,560.0,460.14,363.81
2016,12,22,12,30,896.0,79.0,3.9,15.0,610.0,524.29,416.56
2016,12,22,12,45,891.5,80.0,3.85,15.5,605.5,554.51,441.94
2016,12,22,13,0,887.0,81.0,3.8,16.0,601.0,581.87,464.59
2016,12,22,13,15,882.5,80.5,3.75,16.0,588.5,604.77,484.24
2016,12,22,13,30,878.0,80.0,3.7,16.0,576.0,624.61,501.22
2016,12,22,13,45,868.0,79.5,3.65,16.5,556.0,637.91,512.02
2016,12,22,14,0,858.0,79.0,3.6,17.0,536.0,647.9,520.11
2016,12,22,14,15,846.0,77.5,3.55,16.5,509.0,656.38,528.79
2016,12,22,14,30,834.0,76.0,3.5,16.0,482.0,657.82,532.17
2016,12,22,14,45,810.5,75.5,3.45,16.0,447.5,649.39,526.9
2016,12,22,15,0,787.0,75.0,3.4,16.0,413.0,637.74,519.07
2016,12,22,15,15,762.0,72.0,3.1,15.5,374.0,619.13,505.89
2016,12,22,15,30,737.0,69.0,2.8,15.0,335.0,597.73,490.14
2016,12,22,15,45,697.5,65.5,2.55,15.0,291.5,563.51,463.14
2016,12,22,16,0,658.0,62.0,2.3,15.0,248.0,531.57,437.01
2016,12,22,16,15,601.5,56.0,2.1,14.0,202.5,480.72,396.64
2016,12,22,16,30,545.0,50.0,1.9,13.0,157.0,429.56,354.1
2016,12,22,16,45,450.5,41.5,1.7,12.5,113.5,352.82,288.09
2016,12,22,17,0,356.0,33.0,1.5,12.0,70.0,279.15,219.39
2016,12,22,17,15,178.0,16.5,1.55,11.5,35.0,142.49,49.24
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,2.6,9.5,7.0,6.14,0.0
2016,12,23,8,0,0.0,14.0,3.0,10.0,14.0,12.3,4.74
2016,12,23,8,15,0.0,23.5,3.2,10.5,23.5,20.68,12.71
2016,12,23,8,30,0.0,33.0,3.4,11.0,33.0,29.08,20.5
2016,12,23,8,45,0.0,43.5,3.6,11.5,43.5,38.37,29.02
2016,12,23,9,0,0.0,54.0,3.8,12.0,54.0,47.68,37.43
2016,12,23,9,15,0.0,63.5,3.85,12.5,63.5,56.11,44.92
2016,12,23,9,30,0.0,73.0,3.9,13.0,73.0,64.29,52.06
2016,12,23,9,45,0.0,82.0,3.95,14.0,82.0,71.94,58.53
2016,12,23,10,0,0.0,91.0,4.0,15.0,91.0,79.6,61.92
2016,12,23,10,15,0.0,98.5,4.0,15.5,98.5,86.12,67.11
2016,12,23,10,30,0.0,106.0,4.0,16.0,106.0,92.67,72.29
2016,12,23,10,45,0.0,112.5,4.0,16.5,112.5,98.42,76.77
2016,12,23,11,0,0.0,119.0,4.0,17.0,119.0,104.19,81.24
2016,12,23,11,15,0.0,123.5,4.05,17.0,123.5,108.31,84.51
2016,12,23,11,30,0.0,128.0,4.1,17.0,128.0,112.43,87.8
2016,12,23,11,45,0.0,129.0,4.15,17.5,129.0,113.57,88.47
2016,12,23,12,0,0.0,130.0,4.2,18.0,130.0,114.69,89.15
2016,12,23,12,15,0.0,147.5,4.2,18.5,147.5,130.23,101.59
2016,12,23,12,30,0.0,165.0,4.2,19.0,165.0,146.02,114.14
2016,12,23,12,45,0.0,164.0,4.2,19.5,164.0,145.64,113.6
2016,12,23,13,0,0.0,163.0,4.2,20.0,163.0,145.24,113.1
2016,12,23,13,15,0.0,162.5,4.15,20.0,162.5,145.31,113.22
2016,12,23,13,30,0.0,162.0,4.1,20.0,162.0,145.43,113.41
2016,12,23,13,45,0.0,153.5,4.1,20.0,153.5,138.13,107.65
2016,12,23,14,0,0.0,145.0,4.1,20.0,145.0,130.75,101.83
2016,12,23,14,15,0.0,130.0,3.95,20.0,130.0,117.13,90.92
2016,12,23,14,30,0.0,115.0,3.8,20.0,115.0,103.38,79.87
2016,12,23,14,45,0.0,79.5,3.65,20.5,79.5,70.35,52.76
2016,12,23,15,0,0.0,44.0,3.5,21.0,44.0,38.82,26.71
2016,12,23,15,15,0.0,39.5,3.05,20.5,39.5,34.83,23.52
2016,12,23,15,30,0.0,35.0,2.6,20.0,35.0,30.84,20.29
2016,12,23,15,45,262.5,58.5,2.2,20.0,133.5,259.39,214.11
2016,12,23,16,0,525.0,82.0,1.8,20.0,232.0,468.24,379.21
2016,12,23,16,15,466.0,73.0,1.55,19.0,188.5,413.95,334.96
2016,12,23,16,30,407.0,64.0,1.3,18.0,145.0,357.46,289.02
2016,12,23,16,45,316.0,51.5,1.1,17.5,104.0,282.11,225.73
2016,12,23,17,0,225.0,39.0,0.9,17.0,63.0,210.74,162.14
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.5,108.11,40.88
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,132.5,17.0,2.75,17.5,30.5,13.4,0.0
2016,12,24,8,0,265.0,34.0,3.0,18.0,61.0,28.01,17.23
2016,12,24,8,15,358.0,45.0,3.1,18.5,102.0,36.13,25.44
2016,12,24,8,30,451.0,56.0,3.2,19.0,143.0,44.03,32.75
2016,12,24,8,45,512.5,63.5,3.3,19.5,187.0,48.58,36.93
2016,12,24,9,0,574.0,71.0,3.4,20.0,231.0,53.08,40.89
2016,12,24,9,15,614.5,76.0,3.6,20.0,273.0,55.4,42.92
2016,12,24,9,30,655.0,81.0,3.8,20.0,315.0,57.74,44.91
2016,12,24,9,45,688.0,83.5,4.0,20.5,354.0,58.19,45.11
2016,12,24,10,0,721.0,86.0,4.2,21.0,393.0,79.0,46.76
2016,12,24,10,15,380.0,142.0,4.35,21.5,305.0,133.6,89.73
2016,12,24,10,30,39.0,198.0,4.5,22.0,217.0,163.75,126.33
2016,12,24,10,45,19.5,125.5,4.7,22.5,135.0,110.76,84.11
2016,12,24,11,0,0.0,53.0,4.9,23.0,53.0,46.84,32.77
2016,12,24,11,15,6.0,127.0,5.0,23.0,130.5,112.97,86.2
2016,12,24,11,30,12.0,201.0,5.1,23.0,208.0,177.53,137.58
2016,12,24,11,45,56.0,236.5,5.2,23.5,269.0,224.43,173.62
2016,12,24,12,0,100.0,272.0,5.3,24.0,330.0,277.53,214.58
2016,12,24,12,15,105.5,275.0,5.3,24.0,337.0,290.05,224.68
2016,12,24,12,30,111.0,278.0,5.3,24.0,344.0,302.76,234.99
2016,12,24,12,45,94.5,272.0,5.35,24.0,328.0,295.92,230.1
2016,12,24,13,0,78.0,266.0,5.4,24.0,312.0,287.49,223.87
2016,12,24,13,15,57.0,249.5,5.35,24.0,282.5,264.99,206.47
2016,12,24,13,30,36.0,233.0,5.3,24.0,253.0,240.61,187.42
2016,12,24,13,45,18.0,180.0,5.3,24.0,190.0,174.29,135.13
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,113.86,86.76
2016,12,24,14,15,0.0,77.5,5.15,24.0,77.5,68.59,50.36
2016,12,24,14,30,0.0,28.0,5.0,24.0,28.0,24.69,14.63
2016,12,24,14,45,0.0,67.0,4.85,24.0,67.0,59.23,42.98
2016,12,24,15,0,0.0,106.0,4.7,24.0,106.0,95.8,72.86
2016,12,24,15,15,0.0,96.0,4.45,23.5,96.0,86.69,65.72
2016,12,24,15,30,0.0,86.0,4.2,23.0,86.0,77.55,58.49
2016,12,24,15,45,270.5,82.0,4.0,23.0,159.5,295.64,241.05
2016,12,24,16,0,541.0,78.0,3.8,23.0,233.0,474.78,384.13
2016,12,24,16,15,482.0,70.0,3.8,22.5,190.0,421.49,341.07
2016,12,24,16,30,423.0,62.0,3.8,22.0,147.0,367.91,297.04
2016,12,24,16,45,331.0,50.5,3.8,21.5,106.0,289.8,231.52
2016,12,24,17,0,239.0,39.0,3.8,21.0,65.0,218.75,168.18
2016,12,24,17,15,119.5,19.5,3.95,20.5,32.5,112.43,47.57
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,11.5,5.95,18.5,11.5,10.12,0.0
2016,12,25,8,0,0.0,23.0,6.2,19.0,23.0,20.27,10.77
2016,12,25,8,15,0.0,39.0,6.5,19.0,39.0,33.97,23.49
2016,12,25,8,30,0.0,55.0,6.8,19.0,55.0,47.32,35.56
2016,12,25,8,45,0.0,72.0,7.1,19.5,72.0,61.27,47.96
2016,12,25,9,0,0.0,89.0,7.4,20.0,89.0,75.05,60.02
2016,12,25,9,15,0.0,105.0,7.6,20.5,105.0,87.95,71.11
2016,12,25,9,30,0.0,121.0,7.8,21.0,121.0,100.69,81.89
2016,12,25,9,45,2.5,134.5,8.0,21.5,136.0,111.53,90.87
2016,12,25,10,0,5.0,148.0,8.2,22.0,151.0,122.91,95.66
2016,12,25,10,15,51.5,181.5,8.25,22.0,207.0,147.62,113.68
2016,12,25,10,30,98.0,215.0,8.3,22.0,263.0,183.03,139.76
2016,12,25,10,45,98.0,228.0,8.35,22.5,278.0,201.37,154.12
2016,12,25,11,0,98.0,241.0,8.4,23.0,293.0,219.69,168.73
2016,12,25,11,15,49.0,202.0,8.3,23.0,228.0,184.43,142.44
2016,12,25,11,30,0.0,163.0,8.2,23.0,163.0,141.98,109.68
2016,12,25,11,45,21.5,205.5,8.1,23.5,218.5,186.53,144.66
2016,12,25,12,0,43.0,248.0,8.0,24.0,274.0,233.63,181.48
2016,12,25,12,15,29.0,231.0,7.85,24.0,248.5,217.22,168.68
2016,12,25,12,30,15.0,214.0,7.7,24.0,223.0,196.49,152.35
2016,12,25,12,45,10.5,202.5,7.55,24.5,209.0,185.46,143.36
2016,12,25,13,0,6.0,191.0,7.4,25.0,195.0,173.83,133.91
2016,12,25,13,15,67.0,228.5,7.15,25.0,267.0,250.64,195.42
2016,12,25,13,30,128.0,266.0,6.9,25.0,339.0,336.25,263.19
2016,12,25,13,45,126.0,256.5,6.65,25.0,326.0,332.86,260.86
2016,12,25,14,0,124.0,247.0,6.4,25.0,313.0,328.73,258.1
2016,12,25,14,15,423.5,178.0,6.15,24.5,388.5,480.87,382.33
2016,12,25,14,30,723.0,109.0,5.9,24.0,464.0,622.49,495.98
2016,12,25,14,45,679.5,112.5,5.7,24.0,428.0,605.23,482.75
2016,12,25,15,0,636.0,116.0,5.5,24.0,392.0,584.74,467.42
2016,12,25,15,15,606.0,111.0,5.2,23.5,354.5,561.48,450.74
2016,12,25,15,30,576.0,106.0,4.9,23.0,317.0,535.71,431.77
2016,12,25,15,45,521.0,101.5,4.6,23.0,274.0,487.52,393.98
2016,12,25,16,0,466.0,97.0,4.3,23.0,231.0,443.91,358.91
2016,12,25,16,15,404.0,86.5,4.05,22.5,188.0,388.24,314.37
2016,12,25,16,30,342.0,76.0,3.8,22.0,145.0,333.27,268.9
2016,12,25,16,45,248.5,61.0,3.55,22.0,104.0,254.98,202.72
2016,12,25,17,0,155.0,46.0,3.3,22.0,63.0,170.17,129.6
2016,12,25,17,15,77.5,23.0,3.3,21.5,31.5,85.4,38.32
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.5,2.35,19.5,31.0,12.49,0.0
2016,12,26,8,0,328.0,31.0,2.6,20.0,62.0,25.39,14.79
2016,12,26,8,15,424.0,39.5,2.6,20.0,104.5,31.41,21.22
2016,12,26,8,30,520.0,48.0,2.6,20.0,147.0,37.35,26.82
2016,12,26,8,45,579.5,54.0,2.65,20.5,192.0,40.97,30.16
2016,12,26,9,0,639.0,60.0,2.7,21.0,237.0,44.57,33.33
2016,12,26,9,15,677.5,64.5,2.8,21.5,280.0,46.87,35.26
2016,12,26,9,30,716.0,69.0,2.9,22.0,323.0,53.87,41.19
2016,12,26,9,45,746.5,71.0,3.0,22.5,363.0,54.36,41.44
2016,12,26,10,0,777.0,73.0,3.1,23.0,403.0,73.64,42.28
2016,12,26,10,15,795.5,75.0,3.2,23.0,436.5,120.85,63.62
2016,12,26,10,30,814.0,77.0,3.3,23.0,470.0,169.2,96.78
2016,12,26,10,45,549.0,154.5,3.4,23.5,426.5,221.16,149.77
2016,12,26,11,0,284.0,232.0,3.5,24.0,383.0,251.59,185.18
2016,12,26,11,15,142.0,152.5,3.5,24.0,228.0,170.15,127.13
2016,12,26,11,30,0.0,73.0,3.5,24.0,73.0,64.61,46.88
2016,12,26,11,45,0.0,49.5,3.55,24.5,49.5,43.76,29.95
2016,12,26,12,0,0.0,26.0,3.6,25.0,26.0,22.95,13.01
2016,12,26,12,15,170.5,142.0,3.5,25.0,243.0,207.47,159.66
2016,12,26,12,30,341.0,258.0,3.4,25.0,460.0,404.52,310.59
2016,12,26,12,45,199.5,258.0,3.35,25.5,376.5,342.42,263.2
2016,12,26,13,0,58.0,258.0,3.3,26.0,293.0,268.63,206.14
2016,12,26,13,15,169.5,256.5,3.15,26.0,354.0,343.49,264.95
2016,12,26,13,30,281.0,255.0,3.0,26.0,415.0,425.87,328.37
2016,12,26,13,45,548.5,172.5,2.95,26.0,471.5,531.52,410.95
2016,12,26,14,0,816.0,90.0,2.9,26.0,528.0,635.94,491.31
2016,12,26,14,15,478.0,156.0,2.65,25.5,409.5,493.82,384.08
2016,12,26,14,30,140.0,222.0,2.4,25.0,291.0,325.24,253.24
2016,12,26,14,45,94.5,201.0,2.2,25.0,246.0,266.07,208.01
2016,12,26,15,0,49.0,180.0,2.0,25.0,201.0,215.91,168.5
2016,12,26,15,15,373.0,128.0,1.7,24.5,266.5,416.83,330.56
2016,12,26,15,30,697.0,76.0,1.4,24.0,332.0,583.78,457.9
2016,12,26,15,45,653.0,73.0,1.15,24.0,289.0,548.36,429.11
2016,12,26,16,0,609.0,70.0,0.9,24.0,246.0,511.22,400.04
2016,12,26,16,15,551.5,63.0,0.75,23.5,201.5,459.25,360.4
2016,12,26,16,30,494.0,56.0,0.6,23.0,157.0,406.95,318.95
2016,12,26,16,45,398.0,47.0,0.5,22.5,114.5,329.33,256.52
2016,12,26,17,0,302.0,38.0,0.4,22.0,72.0,254.42,192.7
2016,12,26,17,15,151.0,19.0,0.4,21.5,36.0,129.92,65.54
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.0,19.0,2.0,16.0,27.5,14.99,0.0
2016,12,27,8,0,186.0,38.0,2.2,16.0,55.0,29.7,18.53
2016,12,27,8,15,280.5,51.5,2.2,16.0,95.5,39.67,28.75
2016,12,27,8,30,375.0,65.0,2.2,16.0,136.0,49.41,37.87
2016,12,27,8,45,439.0,75.0,2.2,16.5,180.0,56.17,44.08
2016,12,27,9,0,503.0,85.0,2.2,17.0,224.0,64.81,51.73
2016,12,27,9,15,547.0,92.0,2.15,17.5,266.0,68.26,54.67
2016,12,27,9,30,591.0,99.0,2.1,18.0,308.0,71.73,57.51
2016,12,27,9,45,624.0,103.5,2.05,18.5,347.5,73.12,58.49
2016,12,27,10,0,657.0,108.0,2.0,19.0,387.0,90.41,59.38
2016,12,27,10,15,679.0,111.5,2.0,19.0,420.5,133.55,79.56
2016,12,27,10,30,701.0,115.0,2.0,19.0,454.0,178.47,110.5
2016,12,27,10,45,485.0,174.5,2.0,19.5,415.5,223.67,156.16
2016,12,27,11,0,269.0,234.0,2.0,20.0,377.0,249.07,185.78
2016,12,27,11,15,233.0,248.5,2.0,20.0,375.5,269.85,204.56
2016,12,27,11,30,197.0,263.0,2.0,20.0,374.0,284.61,218.16
2016,12,27,11,45,127.5,260.5,2.0,20.5,333.0,270.18,208.7
2016,12,27,12,0,58.0,258.0,2.0,21.0,292.0,247.94,192.34
2016,12,27,12,15,64.0,262.5,1.95,21.0,300.5,259.98,201.95
2016,12,27,12,30,70.0,267.0,1.9,21.0,309.0,272.42,211.78
2016,12,27,12,45,100.5,272.5,1.85,21.0,332.0,299.03,232.68
2016,12,27,13,0,131.0,278.0,1.8,21.0,355.0,333.03,259.2
2016,12,27,13,15,149.0,272.5,1.75,21.0,359.0,346.64,270.1
2016,12,27,13,30,167.0,267.0,1.7,21.0,363.0,360.54,281.37
2016,12,27,13,45,92.0,234.0,1.65,21.0,286.5,280.18,219.36
2016,12,27,14,0,17.0,201.0,1.6,21.0,210.0,195.14,152.25
2016,12,27,14,15,56.5,210.5,1.55,21.0,238.5,241.92,190.42
2016,12,27,14,30,96.0,220.0,1.5,21.0,267.0,283.04,223.47
2016,12,27,14,45,270.0,186.5,1.5,21.0,307.0,390.79,310.3
2016,12,27,15,0,444.0,153.0,1.5,21.0,347.0,489.57,387.95
2016,12,27,15,15,524.0,126.0,1.45,21.0,334.5,517.6,410.29
2016,12,27,15,30,604.0,99.0,1.4,21.0,322.0,548.09,434.51
2016,12,27,15,45,561.5,93.0,1.35,21.0,280.5,510.71,406.32
2016,12,27,16,0,519.0,87.0,1.3,21.0,239.0,471.57,376.54
2016,12,27,16,15,461.0,78.0,1.15,20.5,195.5,414.79,332.45
2016,12,27,16,30,403.0,69.0,1.0,20.0,152.0,362.91,290.49
2016,12,27,16,45,319.0,56.0,0.9,19.5,110.5,291.05,231.24
2016,12,27,17,0,235.0,43.0,0.8,19.0,69.0,222.6,171.83
2016,12,27,17,15,117.5,21.5,0.8,18.5,34.5,116.87,63.45
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,8.35,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,16.73,7.78
2016,12,28,8,15,0.0,34.5,3.9,19.5,34.5,30.37,20.34
2016,12,28,8,30,0.0,50.0,4.1,20.0,50.0,43.42,32.04
2016,12,28,8,45,0.0,66.5,4.3,20.5,66.5,57.08,44.12
2016,12,28,9,0,0.0,83.0,4.5,21.0,83.0,70.57,55.88
2016,12,28,9,15,0.0,99.0,4.55,21.5,99.0,83.53,66.97
2016,12,28,9,30,0.0,115.0,4.6,22.0,115.0,96.34,77.74
2016,12,28,9,45,0.5,129.5,4.7,22.5,130.0,107.91,87.31
2016,12,28,10,0,1.0,144.0,4.8,23.0,145.0,119.8,92.66
2016,12,28,10,15,3.5,155.5,4.8,23.0,157.5,130.5,100.98
2016,12,28,10,30,6.0,167.0,4.8,23.0,170.0,141.48,109.47
2016,12,28,10,45,133.5,201.5,4.85,23.5,272.0,185.24,138.67
2016,12,28,11,0,261.0,236.0,4.9,24.0,374.0,248.25,183.92
2016,12,28,11,15,298.0,239.5,4.9,24.0,403.0,279.35,208.57
2016,12,28,11,30,335.0,243.0,4.9,24.0,432.0,313.3,235.94
2016,12,28,11,45,338.5,248.5,4.9,24.5,443.5,339.03,257.21
2016,12,28,12,0,342.0,254.0,4.9,25.0,455.0,364.43,277.93
2016,12,28,12,15,401.0,241.5,4.85,25.0,479.0,399.06,305.74
2016,12,28,12,30,460.0,229.0,4.8,25.0,503.0,440.23,338.58
2016,12,28,12,45,406.0,241.5,4.75,25.0,482.0,439.67,339.55
2016,12,28,13,0,352.0,254.0,4.7,25.0,461.0,438.79,339.81
2016,12,28,13,15,276.5,260.5,4.6,25.0,421.5,415.99,322.85
2016,12,28,13,30,201.0,267.0,4.5,25.0,382.0,381.02,296.21
2016,12,28,13,45,147.0,256.0,4.4,25.0,338.5,345.07,268.72
2016,12,28,14,0,93.0,245.0,4.3,25.0,295.0,297.09,231.51
2016,12,28,14,15,228.0,222.0,4.1,25.0,336.5,377.01,296.18
2016,12,28,14,30,363.0,199.0,3.9,25.0,378.0,460.39,362.24
2016,12,28,14,45,341.5,187.5,3.75,25.0,347.5,440.42,347.34
2016,12,28,15,0,320.0,176.0,3.6,25.0,317.0,418.72,331.36
2016,12,28,15,15,478.5,133.5,3.2,24.5,322.5,495.45,393.46
2016,12,28,15,30,637.0,91.0,2.8,24.0,328.0,562.06,446.28
2016,12,28,15,45,602.5,84.5,2.4,24.0,286.5,529.36,420.42
2016,12,28,16,0,568.0,78.0,2.0,24.0,245.0,494.79,393.03
2016,12,28,16,15,512.0,70.5,1.8,23.0,201.5,443.67,354.03
2016,12,28,16,30,456.0,63.0,1.6,22.0,158.0,392.04,313.01
2016,12,28,16,45,376.0,51.5,1.45,21.5,116.0,321.82,255.1
2016,12,28,17,0,296.0,40.0,1.3,21.0,74.0,253.53,195.76
2016,12,28,17,15,148.0,25.5,1.35,20.5,42.5,142.01,81.85
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,10.01,0.0
2016,12,28,17,45,0.0,5.5,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,5.4,11.0,15.0,13.2,0.0
2016,12,29,8,0,0.0,30.0,5.4,11.0,30.0,25.85,15.62
2016,12,29,8,15,8.5,49.0,5.5,11.0,50.5,41.41,30.83
2016,12,29,8,30,17.0,68.0,5.6,11.0,71.0,55.52,44.06
2016,12,29,8,45,23.5,86.5,5.7,11.0,92.0,69.68,57.16
2016,12,29,9,0,30.0,105.0,5.8,11.0,113.0,83.54,69.8
2016,12,29,9,15,34.0,122.5,5.95,11.0,133.5,96.47,81.41
2016,12,29,9,30,38.0,140.0,6.1,11.0,154.0,109.1,92.6
2016,12,29,9,45,40.0,156.0,6.3,11.5,172.0,120.52,102.39
2016,12,29,10,0,42.0,172.0,6.5,12.0,190.0,133.6,107.85
2016,12,29,10,15,36.0,182.0,6.45,12.0,198.5,146.12,117.4
2016,12,29,10,30,30.0,192.0,6.4,12.0,207.0,157.81,126.96
2016,12,29,10,45,48.5,212.0,6.4,12.5,237.5,180.36,144.5
2016,12,29,11,0,67.0,232.0,6.4,13.0,268.0,205.2,164.09
2016,12,29,11,15,142.0,246.5,6.35,13.0,326.0,242.13,192.42
2016,12,29,11,30,217.0,261.0,6.3,13.0,384.0,289.07,229.84
2016,12,29,11,45,257.0,261.5,6.3,13.0,410.5,318.91,254.74
2016,12,29,12,0,297.0,262.0,6.3,13.0,437.0,352.16,282.7
2016,12,29,12,15,256.0,270.5,6.2,13.0,422.5,358.03,289.01
2016,12,29,12,30,215.0,279.0,6.1,13.0,408.0,356.88,289.17
2016,12,29,12,45,300.0,262.0,6.1,13.5,440.5,402.59,326.73
2016,12,29,13,0,385.0,245.0,6.1,14.0,473.0,448.49,364.5
2016,12,29,13,15,387.5,239.0,6.0,14.0,464.5,459.9,374.75
2016,12,29,13,30,390.0,233.0,5.9,14.0,456.0,469.96,383.91
2016,12,29,13,45,352.5,232.5,5.8,14.0,429.0,459.04,375.77
2016,12,29,14,0,315.0,232.0,5.7,14.0,402.0,445.54,365.42
2016,12,29,14,15,315.0,219.5,5.65,14.0,383.0,441.98,363.68
2016,12,29,14,30,315.0,207.0,5.6,14.0,364.0,436.9,360.67
2016,12,29,14,45,198.5,198.5,5.55,14.0,295.0,344.34,284.86
2016,12,29,15,0,82.0,190.0,5.5,14.0,226.0,249.52,205.54
2016,12,29,15,15,449.5,127.0,5.25,13.5,297.5,468.58,393.02
2016,12,29,15,30,817.0,64.0,5.0,13.0,369.0,649.77,543.18
2016,12,29,15,45,783.5,60.5,4.8,13.0,324.0,619.47,518.25
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,586.79,491.54
2016,12,29,16,15,699.5,52.5,4.15,12.5,231.5,539.84,452.33
2016,12,29,16,30,649.0,48.0,3.7,12.0,184.0,491.7,410.9
2016,12,29,16,45,565.0,40.5,3.3,11.5,137.0,419.13,347.64
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,347.99,281.78
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,193.79,123.84
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,12.73,0.0
2016,12,29,17,45,0.0,7.0,2.75,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.19,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.38,0.0
2016,12,30,8,15,0.0,8.5,0.85,7.5,8.5,7.46,1.04
2016,12,30,8,30,0.0,12.0,0.9,8.0,12.0,10.53,3.96
2016,12,30,8,45,0.0,16.0,1.0,8.5,16.0,14.06,7.25
2016,12,30,9,0,0.0,20.0,1.1,9.0,20.0,17.59,10.5
2016,12,30,9,15,0.0,24.0,1.35,9.5,24.0,21.12,13.7
2016,12,30,9,30,0.0,28.0,1.6,10.0,28.0,24.66,16.86
2016,12,30,9,45,1.0,86.5,1.85,10.5,87.0,75.5,62.57
2016,12,30,10,0,2.0,145.0,2.1,11.0,146.0,120.48,97.51
2016,12,30,10,15,1.0,98.0,2.2,11.0,98.5,85.75,67.87
2016,12,30,10,30,0.0,51.0,2.3,11.0,51.0,45.04,33.12
2016,12,30,10,45,0.0,54.0,2.4,11.5,54.0,47.71,35.28
2016,12,30,11,0,0.0,57.0,2.5,12.0,57.0,50.38,37.41
2016,12,30,11,15,55.0,159.5,2.55,12.0,190.5,152.02,120.88
2016,12,30,11,30,110.0,262.0,2.6,12.0,324.0,255.68,204.33
2016,12,30,11,45,61.0,235.0,2.7,12.0,269.5,224.35,180.12
2016,12,30,12,0,12.0,208.0,2.8,12.0,215.0,186.56,150.15
2016,12,30,12,15,6.5,191.0,2.85,11.5,195.0,170.91,137.7
2016,12,30,12,30,1.0,174.0,2.9,11.0,175.0,154.32,124.29
2016,12,30,12,45,72.0,227.0,2.95,11.0,270.0,242.6,197.33
2016,12,30,13,0,143.0,280.0,3.0,11.0,365.0,341.05,277.28
2016,12,30,13,15,93.0,261.0,3.0,11.0,316.0,296.21,241.05
2016,12,30,13,30,43.0,242.0,3.0,11.0,267.0,252.99,205.9
2016,12,30,13,45,21.5,171.0,3.05,11.0,183.5,167.81,136.18
2016,12,30,14,0,0.0,100.0,3.1,11.0,100.0,88.87,70.05
2016,12,30,14,15,0.0,125.0,3.1,11.0,125.0,112.27,89.98
2016,12,30,14,30,0.0,150.0,3.1,11.0,150.0,136.86,110.78
2016,12,30,14,45,0.0,101.0,3.1,11.0,101.0,90.35,71.73
2016,12,30,15,0,0.0,52.0,3.1,11.0,52.0,45.91,33.97
2016,12,30,15,15,0.0,47.0,3.05,10.5,47.0,41.47,30.32
2016,12,30,15,30,0.0,42.0,3.0,10.0,42.0,37.04,26.61
2016,12,30,15,45,0.0,37.0,3.0,10.0,37.0,32.61,22.81
2016,12,30,16,0,0.0,32.0,3.0,10.0,32.0,28.18,18.97
2016,12,30,16,15,0.0,26.0,2.75,9.5,26.0,22.88,14.36
2016,12,30,16,30,0.0,20.0,2.5,9.0,20.0,17.58,9.7
2016,12,30,16,45,0.0,15.0,2.3,9.0,15.0,13.18,5.73
2016,12,30,17,0,0.0,10.0,2.1,9.0,10.0,8.78,1.74
2016,12,30,17,15,0.0,5.5,2.15,9.0,5.5,4.82,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.91,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
